Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.17
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,24.46,15.48
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,37.32,27.18
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,51.8,40.26
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,65.95,52.93
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,79.9,65.27
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,93.73,77.34
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,180.55,154.2
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,254.12,217.77
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,255.15,217.52
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,256.31,217.53
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,296.15,251.41
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,335.16,284.08
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,414.5,350.38
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,468.94,395.3
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,502.94,422.59
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,555.35,463.82
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,468.23,391.54
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,405.53,338.54
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,309.97,258.98
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,238.52,198.22
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,287.81,240.68
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,345.75,289.05
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,223.47,186.42
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,118.88,97.07
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,109.54,89.34
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,100.38,81.64
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,71.25,56.62
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,42.9,32.04
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,39.03,28.75
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,35.17,25.42
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,30.93,21.73
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,26.7,18.02
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,22.09,13.96
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,17.5,10.53
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,12.91,6.17
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,8.34,1.81
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,4.92,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.39,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.75,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.13,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.51,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.27,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.03,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,3.79,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,4.56,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,140.4,119.96
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,325.16,274.12
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,343.91,287.13
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,362.12,300.87
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,275.32,228.69
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,193.28,159.49
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,176.08,145.05
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,160.03,131.24
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,166.22,136.14
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,172.36,140.89
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,105.5,84.87
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,46.09,34.24
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,58.08,44.53
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,70.1,54.7
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,125.61,101.87
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,182.34,149.03
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,184.53,150.48
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,186.2,151.72
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,177.04,144.43
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,167.91,137.16
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,151.1,123.21
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,135.09,109.96
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,121.68,99.01
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,108.76,88.4
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,94.64,76.61
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,81.16,65.29
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,66.85,53.07
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,52.97,43.02
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,40.07,30.92
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,27.13,18.64
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,16.42,7.16
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,25.93,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,83.43,60.66
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,130.99,108.38
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,176.71,150.29
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,213.77,183.44
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,250.49,215.34
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,281.29,241.26
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,311.96,266.39
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,353.23,299.57
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,394.11,331.58
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,426.36,356.33
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,457.8,380.03
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,413.45,341.12
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,346.57,284.76
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,429.84,351.65
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,488.04,396.96
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,539.07,435.35
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,565.08,454.5
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,602.64,484.36
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,654.0,523.52
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,758.12,604.41
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,820.79,650.1
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,777.58,618.46
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,732.09,584.71
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,683.17,545.81
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,632.44,504.64
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,577.06,459.55
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,523.12,414.21
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,463.32,362.99
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,403.59,310.36
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,341.6,255.12
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,281.27,200.67
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,219.75,146.14
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,161.02,96.92
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,104.05,57.08
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,52.84,34.87
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,39.03,29.42
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,32.18,22.79
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,22.32,11.87
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,11.02,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,197.29,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,467.46,359.33
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,579.3,484.41
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,695.21,584.14
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,770.36,644.86
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,845.19,701.39
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,897.48,739.14
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,936.7,765.62
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,970.65,786.35
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,1001.74,804.38
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,1020.85,814.02
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,1036.4,821.15
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,1042.21,822.01
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,1044.15,820.41
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,1037.91,814.32
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,1027.76,805.82
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,1008.87,790.01
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,986.31,771.97
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,958.84,752.1
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,927.93,729.96
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,889.87,701.94
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,848.94,671.93
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,803.66,639.88
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,756.03,605.39
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,703.66,564.72
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,649.74,521.81
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,592.63,475.24
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,534.74,426.62
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,472.99,373.5
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,411.69,319.22
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,348.15,262.26
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,285.97,205.71
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,223.01,149.19
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,163.36,98.67
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,105.06,57.38
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,52.56,34.04
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,38.26,29.01
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,32.21,23.07
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,22.34,12.33
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,11.02,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,138.66,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,358.75,277.56
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,470.38,398.04
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,588.03,500.72
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,667.39,567.23
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,747.31,630.69
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,803.4,673.32
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,857.99,713.1
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,887.22,731.63
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,921.96,753.83
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,945.33,768.53
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,965.28,780.71
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,975.33,784.35
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,981.67,785.53
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,837.89,678.75
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,656.31,538.09
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,624.61,511.39
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,592.66,483.47
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,617.64,502.9
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,657.27,532.19
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,654.0,528.85
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,646.32,522.35
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,498.45,405.47
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,367.95,299.71
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,418.23,340.97
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,443.83,360.64
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,314.83,256.06
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,205.81,166.85
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,139.44,112.31
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,76.26,59.61
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,69.55,54.21
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,62.91,48.75
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,54.81,41.89
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,46.75,34.98
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,39.03,28.35
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,31.33,21.62
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,23.26,15.36
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,15.22,7.87
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,9.11,1.74
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.15,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.57,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,84.17,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,249.89,189.69
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,354.45,298.4
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,466.08,396.55
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,539.85,458.94
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,615.17,519.78
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,680.86,570.99
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,742.81,617.46
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,783.6,645.68
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,821.91,671.45
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,464.23,391.96
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,57.6,44.11
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,58.78,45.25
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,59.96,46.08
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,72.71,56.89
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,86.25,68.33
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,69.31,53.73
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,53.82,40.43
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,67.39,51.95
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,81.56,63.92
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,54.99,41.3
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,29.13,19.26
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,74.92,58.15
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,123.6,99.01
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,77.7,60.51
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,34.49,23.92
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,96.98,77.18
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,160.66,130.52
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,88.97,70.4
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,21.38,12.83
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,109.59,86.36
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,180.29,141.94
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,149.8,116.09
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,122.38,93.77
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,94.74,72.01
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,69.82,53.79
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,53.17,42.13
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,38.38,28.32
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,24.14,14.12
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,9.14,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,4.72,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,153.67,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,390.19,292.89
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,502.67,413.79
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,621.18,514.97
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,699.69,579.05
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,770.72,634.16
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,825.82,674.05
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,878.99,710.8
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,920.14,736.64
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,958.45,759.75
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,979.76,769.43
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,985.63,768.34
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,996.18,771.23
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,1003.09,771.64
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,999.15,767.29
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,991.45,760.62
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,976.82,748.41
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,958.5,733.81
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,933.54,715.02
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,905.15,694.06
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,871.55,669.92
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,834.76,643.57
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,791.57,613.55
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,745.92,581.42
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,695.64,543.2
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,643.52,502.66
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,587.04,458.29
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,529.68,411.84
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,469.72,361.29
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,409.87,309.41
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,347.96,254.93
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,287.38,200.92
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,223.78,145.49
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,164.44,96.37
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,106.22,55.58
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,53.31,31.56
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,36.69,26.83
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,31.42,21.81
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,22.86,13.02
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.49,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,137.86,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,356.72,268.42
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,471.34,388.51
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,591.72,489.65
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,519.82,435.48
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,424.01,358.44
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,468.21,395.27
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,512.45,430.2
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,744.25,609.16
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,939.51,748.48
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,797.78,641.73
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,612.63,498.8
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,624.63,506.3
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,634.78,511.16
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,383.9,312.35
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,96.69,74.54
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,98.55,76.11
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,100.44,77.44
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,204.67,162.98
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,300.55,239.52
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,162.44,128.27
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,39.15,26.77
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,365.43,297.14
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,640.25,506.36
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,520.24,410.34
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,410.04,323.19
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,380.87,300.08
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,351.05,275.69
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,398.23,308.57
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,410.32,309.35
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,348.39,255.27
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,288.13,202.3
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,227.09,149.38
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,168.6,101.07
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,111.31,61.02
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,59.8,36.94
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,38.25,28.18
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,31.96,22.24
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,25.6,15.41
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,20.27,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,150.99,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,384.46,295.73
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,499.53,424.3
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,620.56,533.71
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,705.11,607.29
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,782.06,671.28
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,839.2,717.49
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,894.43,760.59
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,935.34,790.06
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,973.35,816.62
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,995.42,831.74
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,1013.95,844.14
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,741.26,627.17
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,425.28,358.62
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,746.87,630.38
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,1003.37,828.19
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,988.2,812.82
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,969.37,796.2
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,942.98,775.52
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,913.25,752.46
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,734.08,610.1
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,529.88,440.02
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,670.16,557.74
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,750.59,624.25
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,603.91,502.03
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,447.71,371.87
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,442.35,367.38
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,420.01,347.77
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,342.19,281.49
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,283.58,231.41
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,217.44,176.06
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,168.25,135.98
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,142.6,113.64
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,118.18,92.7
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,93.05,72.02
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,69.41,53.97
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,53.19,42.82
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,39.29,29.69
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,25.97,16.53
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,12.19,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,161.69,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,406.88,315.04
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,521.47,442.14
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,641.92,547.7
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,723.46,616.38
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,796.52,674.85
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,853.69,717.38
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,908.79,756.43
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,947.68,781.93
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,983.55,804.54
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,1006.42,816.29
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,1025.7,825.27
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,1035.04,827.59
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,1028.41,818.8
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,1023.88,812.79
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,1015.56,804.23
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,998.94,789.23
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,978.7,772.04
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,952.75,752.45
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,923.42,730.67
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,887.25,702.9
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,848.18,673.24
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,804.14,641.24
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,757.78,606.84
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,706.53,566.1
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,658.2,526.65
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,600.26,481.3
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,541.67,433.86
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,480.87,382.24
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,420.29,329.14
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,357.1,273.03
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,295.6,217.31
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,233.51,161.43
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,174.87,111.02
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,116.95,68.15
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,61.04,38.48
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,41.72,32.62
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,35.91,26.9
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,28.82,19.29
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,22.79,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,67.45,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,210.85,162.01
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,257.61,219.7
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,326.41,282.43
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,377.63,326.94
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,429.19,369.74
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,473.63,405.43
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,518.09,439.87
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,472.73,398.52
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,400.75,336.61
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,715.23,588.06
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,990.07,780.49
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,998.33,779.33
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,1002.84,779.53
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,999.88,774.03
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,993.13,766.26
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,721.09,572.11
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,420.88,338.54
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,447.25,361.77
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,470.99,380.4
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,477.56,385.17
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,498.74,400.83
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,526.34,423.26
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,560.58,449.6
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,403.34,325.85
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,254.54,205.97
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,259.36,210.66
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,269.7,218.68
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,276.32,222.68
