Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,281.13,223.78
2016,1,11,15,15,530.0,139.5,1.3,11.5,362.0,301.33,232.4
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,290.72,211.5
2016,1,11,15,45,752.0,75.0,1.1,11.0,351.0,229.89,157.34
2016,1,11,16,0,722.0,70.0,1.0,11.0,307.0,169.42,106.12
2016,1,11,16,15,675.0,64.5,0.95,10.5,259.5,112.98,64.87
2016,1,11,16,30,628.0,59.0,0.9,10.0,212.0,62.29,39.03
2016,1,11,16,45,558.0,51.0,0.85,9.5,164.5,42.24,32.58
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,35.74,26.34
2016,1,11,17,15,363.0,31.5,0.85,8.5,75.0,26.08,16.76
2016,1,11,17,30,238.0,20.0,0.9,8.0,33.0,16.5,0.0
2016,1,11,17,45,119.0,10.0,0.95,7.5,16.5,7.87,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,171.03,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,426.38,326.59
2016,1,12,8,15,505.0,35.5,3.35,4.5,107.5,537.98,449.78
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,645.69,543.01
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,725.66,607.22
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,805.47,666.91
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.0,860.55,704.0
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,913.71,737.4
2016,1,12,9,45,836.0,66.0,2.35,10.0,392.5,951.75,758.58
2016,1,12,10,0,863.0,69.0,2.2,11.0,436.0,986.84,776.74
2016,1,12,10,15,881.0,71.0,2.05,12.0,474.0,996.31,776.46
2016,1,12,10,30,899.0,73.0,1.9,13.0,512.0,1014.05,781.94
2016,1,12,10,45,912.0,74.5,1.8,14.0,543.0,1022.5,781.54
2016,1,12,11,0,925.0,76.0,1.7,15.0,574.0,1027.19,778.79
2016,1,12,11,15,933.5,77.5,1.6,15.0,598.0,1023.58,773.57
2016,1,12,11,30,942.0,79.0,1.5,15.0,622.0,1016.11,766.06
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.0,1000.54,752.03
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,981.24,735.87
2016,1,12,12,15,956.5,79.0,1.25,16.0,661.0,955.11,717.65
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,925.52,697.32
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,890.09,673.2
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,851.65,647.08
2016,1,12,13,15,954.5,78.5,1.05,16.0,655.0,807.55,617.04
2016,1,12,13,30,951.0,78.0,1.0,16.0,645.0,761.03,585.18
2016,1,12,13,45,945.0,77.0,1.0,16.0,627.0,710.12,548.09
2016,1,12,14,0,939.0,76.0,1.0,16.0,609.0,657.45,508.71
2016,1,12,14,15,929.5,75.0,0.9,16.0,583.0,601.3,464.63
2016,1,12,14,30,920.0,74.0,0.8,16.0,557.0,544.21,418.65
2016,1,12,14,45,904.5,72.5,0.75,16.0,523.5,483.26,368.86
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,422.56,317.73
2016,1,12,15,15,868.5,68.5,0.55,15.5,450.5,359.35,263.43
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,297.25,209.1
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,234.71,154.78
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,175.12,105.29
2016,1,12,16,15,748.0,55.5,0.3,14.5,272.5,116.13,63.23
2016,1,12,16,30,705.0,51.0,0.4,14.0,224.0,62.38,36.9
2016,1,12,16,45,636.0,44.5,0.55,13.5,175.0,40.97,30.93
2016,1,12,17,0,567.0,38.0,0.7,13.0,126.0,34.95,25.23
2016,1,12,17,15,443.5,29.0,0.8,12.0,82.0,26.49,16.95
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,16.68,0.72
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,7.87,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,30.0,162.1,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,60.0,407.67,310.53
2016,1,13,8,15,483.5,36.5,2.8,6.5,106.5,520.33,431.53
2016,1,13,8,30,588.0,46.0,2.7,7.0,153.0,639.41,532.49
2016,1,13,8,45,649.5,52.0,2.65,8.0,202.0,708.85,588.0
2016,1,13,9,0,711.0,58.0,2.6,9.0,251.0,789.12,648.03
2016,1,13,9,15,750.0,62.5,2.8,10.0,298.5,845.22,688.47
2016,1,13,9,30,789.0,67.0,3.0,11.0,346.0,899.41,725.94
2016,1,13,9,45,816.0,70.0,3.2,12.0,389.5,937.42,750.45
2016,1,13,10,0,843.0,73.0,3.4,13.0,433.0,972.49,772.31
2016,1,13,10,15,861.5,75.5,3.5,13.5,471.0,995.12,785.66
2016,1,13,10,30,880.0,78.0,3.6,14.0,509.0,1014.22,796.52
2016,1,13,10,45,892.5,80.0,3.7,14.5,540.0,1010.76,791.61
2016,1,13,11,0,905.0,82.0,3.8,15.0,571.0,1015.71,792.96
2016,1,13,11,15,913.5,83.5,3.8,15.0,595.0,1012.28,789.3
2016,1,13,11,30,922.0,85.0,3.8,15.0,619.0,1005.06,783.26
2016,1,13,11,45,927.5,85.5,3.85,15.5,634.5,989.98,770.83
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,971.23,756.07
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.5,946.16,738.14
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,917.67,717.92
2016,1,13,12,45,938.0,86.5,3.9,16.5,664.0,882.7,691.82
2016,1,13,13,0,938.0,86.0,3.9,17.0,663.0,844.75,663.67
2016,1,13,13,15,934.5,85.5,3.85,17.0,653.0,801.34,632.54
2016,1,13,13,30,931.0,85.0,3.8,17.0,643.0,755.56,599.26
2016,1,13,13,45,924.5,84.0,3.8,17.0,625.0,705.11,560.22
2016,1,13,14,0,918.0,83.0,3.8,17.0,607.0,652.99,519.0
2016,1,13,14,15,908.0,82.0,3.75,17.0,581.0,597.47,473.95
2016,1,13,14,30,898.0,81.0,3.7,17.0,555.0,541.09,427.01
2016,1,13,14,45,883.5,79.0,3.65,17.0,522.0,482.53,377.06
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,421.9,324.16
2016,1,13,15,15,848.0,74.0,3.35,16.5,449.5,358.66,268.44
2016,1,13,15,30,827.0,71.0,3.1,16.0,410.0,296.99,213.21
2016,1,13,15,45,796.5,68.0,2.85,15.5,365.0,235.1,158.5
2016,1,13,16,0,766.0,65.0,2.6,15.0,320.0,176.43,108.93
2016,1,13,16,15,722.0,60.0,2.4,14.0,272.0,118.29,66.51
2016,1,13,16,30,678.0,55.0,2.2,13.0,224.0,65.55,39.86
2016,1,13,16,45,608.5,48.5,2.0,12.0,175.0,40.68,30.86
2016,1,13,17,0,539.0,42.0,1.8,11.0,126.0,35.22,25.69
2016,1,13,17,15,417.5,31.5,1.85,10.5,82.5,26.28,16.97
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,17.44,2.62
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,8.26,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,121.6,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,322.0,244.84
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.0,435.77,361.16
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,555.36,462.87
2016,1,14,8,45,553.5,62.5,3.0,11.0,191.5,642.71,533.11
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,730.86,600.07
2016,1,14,9,15,584.5,84.5,3.25,12.5,266.5,721.35,592.54
2016,1,14,9,30,545.0,99.0,3.5,13.0,293.0,707.56,581.41
2016,1,14,9,45,537.0,115.5,3.8,14.0,326.0,714.73,584.88
2016,1,14,10,0,529.0,132.0,4.1,15.0,359.0,728.71,593.05
2016,1,14,10,15,672.0,113.0,4.15,15.5,426.5,859.59,688.17
2016,1,14,10,30,815.0,94.0,4.2,16.0,494.0,969.4,763.97
2016,1,14,10,45,831.0,95.5,4.3,16.5,525.0,981.35,769.22
2016,1,14,11,0,847.0,97.0,4.4,17.0,556.0,989.57,772.91
2016,1,14,11,15,490.5,185.5,4.4,17.0,454.0,725.0,578.66
2016,1,14,11,30,134.0,274.0,4.4,17.0,352.0,423.95,339.84
2016,1,14,11,45,343.5,238.0,4.45,17.5,444.5,594.64,477.4
2016,1,14,12,0,553.0,202.0,4.5,18.0,537.0,757.7,601.42
2016,1,14,12,15,547.0,208.5,4.55,18.0,543.0,739.04,585.95
2016,1,14,12,30,541.0,215.0,4.6,18.0,549.0,718.37,570.05
2016,1,14,12,45,480.5,234.0,4.65,18.5,530.5,662.96,526.02
2016,1,14,13,0,420.0,253.0,4.7,19.0,512.0,593.04,471.34
2016,1,14,13,15,642.0,178.5,4.7,19.0,568.0,688.0,546.17
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,735.55,583.47
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,686.83,545.32
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,636.48,505.52
2016,1,14,14,15,598.5,161.5,4.75,19.0,497.0,504.29,400.47
2016,1,14,14,30,343.0,223.0,4.7,19.0,405.0,376.2,298.38
2016,1,14,14,45,575.0,156.5,4.7,19.0,440.0,408.49,320.98
2016,1,14,15,0,807.0,90.0,4.7,19.0,475.0,410.55,315.49
2016,1,14,15,15,785.0,86.5,4.5,18.5,436.5,349.82,262.01
2016,1,14,15,30,763.0,83.0,4.3,18.0,398.0,290.86,209.51
2016,1,14,15,45,732.5,79.0,4.1,18.0,354.5,229.1,155.15
2016,1,14,16,0,702.0,75.0,3.9,18.0,311.0,172.73,107.67
2016,1,14,16,15,656.0,69.0,3.55,17.0,264.0,116.83,67.04
2016,1,14,16,30,610.0,63.0,3.2,16.0,217.0,66.59,41.02
2016,1,14,16,45,541.0,55.0,2.85,15.5,169.5,45.16,34.37
2016,1,14,17,0,472.0,47.0,2.5,15.0,122.0,38.79,28.39
2016,1,14,17,15,355.0,35.0,2.5,14.5,80.0,28.86,18.92
2016,1,14,17,30,238.0,23.0,2.5,14.0,38.0,18.96,4.56
2016,1,14,17,45,119.0,11.5,2.55,13.5,19.0,9.05,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.5,192.18,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,65.0,457.29,350.24
2016,1,15,8,15,560.5,32.5,4.4,7.5,113.5,571.51,474.54
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,690.33,576.27
2016,1,15,8,45,727.0,44.0,4.2,9.0,213.5,770.54,640.32
2016,1,15,9,0,790.0,48.0,4.1,10.0,265.0,850.81,700.1
2016,1,15,9,15,826.0,51.5,4.0,10.5,313.5,893.16,729.75
2016,1,15,9,30,862.0,55.0,3.9,11.0,362.0,943.62,763.91
2016,1,15,9,45,888.0,57.0,3.8,12.0,406.5,979.66,784.74
2016,1,15,10,0,914.0,59.0,3.7,13.0,451.0,1012.89,802.82
2016,1,15,10,15,930.0,60.5,3.5,13.5,489.5,1032.11,811.21
2016,1,15,10,30,946.0,62.0,3.3,14.0,528.0,1047.76,816.96
2016,1,15,10,45,958.0,63.0,3.1,15.0,559.5,1054.91,815.23
2016,1,15,11,0,970.0,64.0,2.9,16.0,591.0,1058.16,810.91
2016,1,15,11,15,977.0,65.0,2.7,16.0,615.0,1052.46,803.67
2016,1,15,11,30,984.0,66.0,2.5,16.0,639.0,1042.78,793.95
2016,1,15,11,45,983.5,69.0,2.3,16.5,654.5,1024.51,777.17
2016,1,15,12,0,983.0,72.0,2.1,17.0,670.0,1002.46,758.14
2016,1,15,12,15,984.0,72.5,1.95,17.0,677.0,975.11,737.79
2016,1,15,12,30,985.0,73.0,1.8,17.0,684.0,944.26,715.27
2016,1,15,12,45,984.0,73.0,1.65,17.5,682.5,907.77,687.78
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,868.2,658.38
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,823.27,627.84
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,775.83,595.4
2016,1,15,13,45,967.5,72.0,1.35,18.0,642.5,723.3,556.99
2016,1,15,14,0,959.0,72.0,1.3,18.0,624.0,669.12,516.04
2016,1,15,14,15,949.5,70.5,1.35,18.0,597.5,611.48,472.23
2016,1,15,14,30,940.0,69.0,1.4,18.0,571.0,552.86,426.1
2016,1,15,14,45,923.5,68.5,1.45,18.0,537.0,491.33,376.06
2016,1,15,15,0,907.0,68.0,1.5,18.0,503.0,430.07,324.47
2016,1,15,15,15,887.5,65.5,1.35,17.5,463.5,366.49,269.61
2016,1,15,15,30,868.0,63.0,1.2,17.0,424.0,304.15,214.74
2016,1,15,15,45,838.0,60.5,1.1,17.0,378.5,239.12,158.03
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,178.44,107.26
2016,1,15,16,15,766.0,54.0,0.9,16.5,284.0,118.69,63.98
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,64.03,36.65
2016,1,15,16,45,656.0,44.5,0.7,15.5,185.0,41.14,30.87
2016,1,15,17,0,588.0,39.0,0.6,15.0,135.0,35.94,25.99
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.5,27.46,17.87
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,19.11,5.81
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,8.26,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.0,1.15,7.5,3.0,2.36,0.0
2016,1,16,8,0,0.0,6.0,1.2,8.0,6.0,4.54,0.0
2016,1,16,8,15,0.0,12.0,1.4,8.5,12.0,9.1,2.12
2016,1,16,8,30,0.0,18.0,1.6,9.0,18.0,13.67,6.23
2016,1,16,8,45,0.0,24.0,1.8,9.5,24.0,18.26,10.31
2016,1,16,9,0,0.0,30.0,2.0,10.0,30.0,22.86,14.34
2016,1,16,9,15,0.0,36.5,2.0,10.0,36.5,27.85,18.7
2016,1,16,9,30,0.0,43.0,2.0,10.0,43.0,32.85,23.03
2016,1,16,9,45,0.0,39.5,2.0,10.5,39.5,30.17,20.6
2016,1,16,10,0,0.0,36.0,2.0,11.0,36.0,27.5,18.18
2016,1,16,10,15,0.0,24.5,2.0,11.0,24.5,18.7,10.53
2016,1,16,10,30,0.0,13.0,2.0,11.0,13.0,9.92,2.91
2016,1,16,10,45,0.0,21.0,2.0,11.5,21.0,16.04,8.15
2016,1,16,11,0,0.0,29.0,2.0,12.0,29.0,22.18,13.36
2016,1,16,11,15,0.0,85.0,2.25,12.0,85.0,65.42,50.04
2016,1,16,11,30,0.0,141.0,2.5,12.0,141.0,113.35,90.12
2016,1,16,11,45,74.5,217.0,2.75,12.5,262.5,273.14,223.73
2016,1,16,12,0,149.0,293.0,3.0,13.0,384.0,442.35,358.35
2016,1,16,12,15,529.0,194.5,3.5,13.5,523.0,709.21,571.41
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,905.72,716.74
2016,1,16,12,45,922.5,91.0,4.55,14.5,665.0,877.99,697.38
2016,1,16,13,0,936.0,86.0,5.1,15.0,668.0,846.45,676.77
2016,1,16,13,15,934.0,85.5,5.3,15.0,659.0,804.31,646.92
2016,1,16,13,30,932.0,85.0,5.5,15.0,650.0,759.64,614.71
2016,1,16,13,45,925.0,84.5,5.75,15.0,632.5,709.32,575.42
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,657.34,533.65
2016,1,16,14,15,467.0,141.5,6.15,14.5,411.5,407.13,332.59
2016,1,16,14,30,16.0,199.0,6.3,14.0,208.0,165.1,132.74
2016,1,16,14,45,424.0,144.0,6.5,14.0,349.5,330.44,267.43
2016,1,16,15,0,832.0,89.0,6.7,14.0,491.0,421.33,332.27
2016,1,16,15,15,416.0,89.5,6.85,13.0,290.5,227.92,177.44
2016,1,16,15,30,0.0,90.0,7.0,12.0,90.0,69.05,53.65
2016,1,16,15,45,324.5,91.0,7.2,11.5,202.5,148.18,108.33
2016,1,16,16,0,649.0,92.0,7.4,11.0,315.0,179.46,119.21
2016,1,16,16,15,601.5,85.0,7.35,10.0,268.0,125.42,78.47
2016,1,16,16,30,554.0,78.0,7.3,9.0,221.0,77.38,52.04
2016,1,16,16,45,468.0,69.5,7.25,8.5,172.5,56.02,45.21
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,46.02,35.77
2016,1,16,17,15,274.5,45.0,6.9,7.0,82.0,33.96,24.2
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,21.9,8.9
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,11.41,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.5,13.0,0.7,1.5,31.5,177.17,0.0
2016,1,17,8,0,419.0,26.0,0.7,2.0,63.0,425.56,327.63
2016,1,17,8,15,520.0,34.5,0.85,3.0,110.5,537.8,442.29
2016,1,17,8,30,621.0,43.0,1.0,4.0,158.0,654.7,538.96
2016,1,17,8,45,679.0,48.5,1.2,5.0,207.5,731.73,600.37
2016,1,17,9,0,737.0,54.0,1.4,6.0,257.0,808.68,658.53
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.0,862.74,697.21
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,914.91,733.18
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.0,948.83,755.15
2016,1,17,10,0,853.0,70.0,1.8,8.0,439.0,979.73,774.71
2016,1,17,10,15,870.5,72.0,1.9,8.5,477.0,1001.08,787.38
2016,1,17,10,30,888.0,74.0,2.0,9.0,515.0,1006.76,789.26
2016,1,17,10,45,895.5,77.5,2.1,9.5,545.5,1012.78,791.65
2016,1,17,11,0,903.0,81.0,2.2,10.0,576.0,1015.05,791.55
2016,1,17,11,15,911.0,82.5,2.25,10.0,600.0,1011.49,788.46
2016,1,17,11,30,919.0,84.0,2.3,10.0,624.0,1004.15,783.0
2016,1,17,11,45,920.5,86.5,2.35,10.5,639.0,988.01,770.24
2016,1,17,12,0,922.0,89.0,2.4,11.0,654.0,968.28,755.25
2016,1,17,12,15,924.0,89.0,2.45,11.0,661.5,942.62,737.63
2016,1,17,12,30,926.0,89.0,2.5,11.0,669.0,913.62,717.72
2016,1,17,12,45,923.0,90.0,2.55,11.5,667.5,878.3,692.05
2016,1,17,13,0,920.0,91.0,2.6,12.0,666.0,840.18,664.36
2016,1,17,13,15,916.0,90.5,2.7,12.0,656.0,797.08,634.48
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,751.68,602.27
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,701.51,563.85
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,649.81,523.2
2016,1,17,14,15,886.0,87.5,3.05,12.0,584.5,598.14,481.09
2016,1,17,14,30,876.0,86.0,3.1,12.0,559.0,541.29,433.74
2016,1,17,14,45,772.5,101.5,3.15,12.0,500.5,457.19,364.17
2016,1,17,15,0,669.0,117.0,3.2,12.0,442.0,381.45,300.57
2016,1,17,15,15,537.0,135.0,3.05,11.5,383.0,303.43,235.89
2016,1,17,15,30,405.0,153.0,2.9,11.0,324.0,243.96,187.34
2016,1,17,15,45,383.0,141.5,2.75,11.0,289.5,200.46,149.26
2016,1,17,16,0,361.0,130.0,2.6,11.0,255.0,159.65,114.67
2016,1,17,16,15,343.5,112.5,2.25,10.0,218.0,117.83,82.08
2016,1,17,16,30,326.0,95.0,1.9,9.0,181.0,78.58,56.87
2016,1,17,16,45,291.0,78.0,1.6,8.5,143.0,56.93,46.08
2016,1,17,17,0,256.0,61.0,1.3,8.0,105.0,45.12,35.07
2016,1,17,17,15,196.0,43.5,1.3,7.5,70.5,32.5,23.03
2016,1,17,17,30,136.0,26.0,1.3,7.0,36.0,19.65,8.19
2016,1,17,17,45,68.0,13.0,1.35,7.0,18.0,10.23,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.5,15.5,2.2,2.0,30.0,145.58,0.0
2016,1,18,8,0,335.0,31.0,2.5,3.0,60.0,373.01,293.1
2016,1,18,8,15,440.0,41.0,2.45,3.5,106.5,486.71,409.56
2016,1,18,8,30,545.0,51.0,2.4,4.0,153.0,606.16,511.55
2016,1,18,8,45,608.5,58.5,2.4,5.0,202.5,688.18,577.53
2016,1,18,9,0,672.0,66.0,2.4,6.0,252.0,770.97,640.19
2016,1,18,9,15,713.5,71.0,2.35,6.5,300.0,829.06,681.75
2016,1,18,9,30,755.0,76.0,2.3,7.0,348.0,877.65,714.55
2016,1,18,9,45,783.0,80.0,2.3,7.5,392.0,918.25,740.84
2016,1,18,10,0,811.0,84.0,2.3,8.0,436.0,955.93,764.39
2016,1,18,10,15,831.5,86.5,2.2,8.5,474.5,981.0,777.4
2016,1,18,10,30,852.0,89.0,2.1,9.0,513.0,1002.56,787.8
2016,1,18,10,45,867.0,91.0,2.05,9.5,545.5,1014.25,791.94
2016,1,18,11,0,882.0,93.0,2.0,10.0,578.0,1022.11,793.64
2016,1,18,11,15,892.0,94.5,1.95,10.5,602.5,1020.48,789.05
2016,1,18,11,30,902.0,96.0,1.9,11.0,627.0,1014.93,782.13
2016,1,18,11,45,914.0,94.5,1.85,11.5,645.0,992.09,763.75
2016,1,18,12,0,926.0,93.0,1.8,12.0,663.0,977.47,751.39
2016,1,18,12,15,928.5,93.5,1.7,12.0,671.0,952.68,732.89
2016,1,18,12,30,931.0,94.0,1.6,12.0,679.0,924.46,712.3
2016,1,18,12,45,933.0,93.0,1.55,12.5,679.0,890.87,687.56
2016,1,18,13,0,935.0,92.0,1.5,13.0,679.0,854.15,660.81
2016,1,18,13,15,932.0,91.5,1.35,13.0,669.5,811.19,629.71
2016,1,18,13,30,929.0,91.0,1.2,13.0,660.0,765.78,596.67
2016,1,18,13,45,923.5,90.0,1.1,13.5,642.5,715.94,557.71
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,664.31,516.82
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,608.06,472.62
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,553.41,428.38
2016,1,18,14,45,887.0,83.0,0.75,14.0,541.5,492.87,378.91
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,432.17,327.76
2016,1,18,15,15,856.0,77.0,0.7,14.0,469.0,368.52,273.27
2016,1,18,15,30,836.0,74.0,0.7,14.0,429.0,306.27,218.75
2016,1,18,15,45,807.0,71.0,0.75,14.0,384.0,243.73,164.35
2016,1,18,16,0,778.0,68.0,0.8,14.0,339.0,184.21,114.37
2016,1,18,16,15,736.0,63.0,0.8,13.0,290.5,125.04,71.04
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,71.03,43.0
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.0,43.12,33.3
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,37.69,28.21
2016,1,18,17,15,447.5,35.0,1.0,9.5,96.0,29.2,20.03
2016,1,18,17,30,334.0,25.0,1.1,9.0,50.0,20.81,9.59
2016,1,18,17,45,167.0,12.5,1.25,8.5,25.0,9.83,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.5,28.5,147.99,0.0
2016,1,19,8,0,244.0,35.0,3.4,7.0,57.0,304.44,238.11
2016,1,19,8,15,348.0,48.0,3.5,7.0,101.5,413.66,348.19
2016,1,19,8,30,452.0,61.0,3.6,7.0,146.0,532.47,451.72
2016,1,19,8,45,517.0,70.5,3.75,7.5,194.0,617.21,522.68
2016,1,19,9,0,582.0,80.0,3.9,8.0,242.0,702.5,590.88
2016,1,19,9,15,626.5,86.5,4.1,8.5,289.0,764.59,638.58
2016,1,19,9,30,671.0,93.0,4.3,9.0,336.0,825.24,684.03
2016,1,19,9,45,705.5,96.5,4.55,10.0,379.5,870.41,715.64
2016,1,19,10,0,740.0,100.0,4.8,11.0,423.0,913.02,744.73
2016,1,19,10,15,761.0,103.5,5.15,11.5,460.5,939.15,763.29
2016,1,19,10,30,782.0,107.0,5.5,12.0,498.0,962.04,779.4
2016,1,19,10,45,613.0,159.0,5.9,13.0,477.0,845.4,689.72
2016,1,19,11,0,444.0,211.0,6.3,14.0,456.0,718.86,588.27
2016,1,19,11,15,434.0,227.0,6.35,14.5,475.0,716.67,584.42
2016,1,19,11,30,424.0,243.0,6.4,15.0,494.0,691.06,562.74
2016,1,19,11,45,639.0,178.5,6.5,16.0,568.0,842.95,679.97
2016,1,19,12,0,854.0,114.0,6.6,17.0,642.0,946.81,753.75
2016,1,19,12,15,492.5,208.5,6.5,17.0,514.0,692.63,558.66
2016,1,19,12,30,131.0,303.0,6.4,17.0,386.0,417.81,335.81
2016,1,19,12,45,129.0,304.0,6.35,17.0,385.5,407.47,327.89
2016,1,19,13,0,127.0,305.0,6.3,17.0,385.0,396.91,319.24
2016,1,19,13,15,367.0,246.0,6.2,17.0,473.0,525.4,425.48
2016,1,19,13,30,607.0,187.0,6.1,17.0,561.0,640.78,517.22
2016,1,19,13,45,721.0,149.0,6.0,17.5,581.5,648.33,521.62
2016,1,19,14,0,835.0,111.0,5.9,18.0,602.0,640.23,513.36
2016,1,19,14,15,422.5,150.5,5.8,18.0,399.0,391.67,315.26
2016,1,19,14,30,10.0,190.0,5.7,18.0,196.0,154.49,121.89
2016,1,19,14,45,371.5,145.5,5.6,18.0,329.5,308.86,245.95
2016,1,19,15,0,733.0,101.0,5.5,18.0,463.0,393.91,305.99
2016,1,19,15,15,720.5,102.5,5.15,17.5,434.5,344.08,260.74
2016,1,19,15,30,708.0,104.0,4.8,17.0,406.0,294.67,215.66
2016,1,19,15,45,672.5,99.5,4.45,17.0,362.5,235.96,163.99
2016,1,19,16,0,637.0,95.0,4.1,17.0,319.0,181.26,117.95
2016,1,19,16,15,590.5,87.5,3.6,16.5,272.5,127.37,78.15
2016,1,19,16,30,544.0,80.0,3.1,16.0,226.0,79.39,51.92
2016,1,19,16,45,481.5,69.5,2.7,15.5,179.0,55.89,43.93
2016,1,19,17,0,419.0,59.0,2.3,15.0,132.0,47.98,36.63
2016,1,19,17,15,312.0,44.5,2.15,14.5,89.0,33.86,23.61
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,22.78,11.3
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,11.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,147.62,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,302.48,239.8
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,410.61,347.72
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,526.84,447.71
2016,1,20,8,45,515.5,71.5,2.45,5.5,195.5,616.81,521.61
2016,1,20,9,0,587.0,80.0,2.4,6.0,244.0,707.28,592.04
2016,1,20,9,15,407.0,114.5,2.25,6.5,238.0,580.02,489.79
2016,1,20,9,30,227.0,149.0,2.1,7.0,232.0,428.68,362.95
2016,1,20,9,45,123.0,157.0,1.95,7.5,203.0,308.83,261.24
2016,1,20,10,0,19.0,165.0,1.8,8.0,174.0,167.45,138.71
2016,1,20,10,15,67.0,196.0,1.55,8.5,229.5,269.99,225.45
2016,1,20,10,30,115.0,227.0,1.3,9.0,285.0,375.38,309.76
2016,1,20,10,45,112.0,243.5,1.05,10.0,303.0,363.06,296.66
2016,1,20,11,0,109.0,260.0,0.8,11.0,321.0,373.45,301.9
2016,1,20,11,15,83.5,261.0,0.8,11.5,309.0,342.19,275.54
2016,1,20,11,30,58.0,262.0,0.8,12.0,297.0,312.17,250.47
2016,1,20,11,45,76.5,276.5,0.8,12.5,323.5,340.74,272.67
2016,1,20,12,0,95.0,291.0,0.8,13.0,350.0,368.03,293.15
2016,1,20,12,15,58.0,266.0,1.2,13.5,302.5,300.47,240.03
2016,1,20,12,30,21.0,241.0,1.6,14.0,255.0,219.54,175.17
2016,1,20,12,45,28.0,251.5,2.0,14.5,269.5,233.02,186.34
2016,1,20,13,0,35.0,262.0,2.4,15.0,284.0,262.72,209.98
2016,1,20,13,15,43.5,266.5,2.6,15.0,293.5,269.36,215.52
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,275.05,220.34
2016,1,20,13,45,63.0,269.0,3.05,15.5,307.0,275.18,220.4
2016,1,20,14,0,74.0,267.0,3.3,16.0,311.0,274.14,219.44
2016,1,20,14,15,203.0,251.0,3.35,15.5,364.0,336.19,270.35
2016,1,20,14,30,332.0,235.0,3.4,15.0,417.0,382.46,306.66
2016,1,20,14,45,265.0,229.0,3.45,15.0,369.5,322.99,258.02
2016,1,20,15,0,198.0,223.0,3.5,15.0,322.0,264.18,210.27
2016,1,20,15,15,443.5,166.5,3.35,14.5,364.5,298.16,231.59
2016,1,20,15,30,689.0,110.0,3.2,14.0,407.0,294.78,217.91
2016,1,20,15,45,645.5,107.0,3.1,14.0,362.5,236.49,166.86
2016,1,20,16,0,602.0,104.0,3.0,14.0,318.0,183.15,122.21
2016,1,20,16,15,554.5,95.5,2.7,13.5,271.5,130.39,82.93
2016,1,20,16,30,507.0,87.0,2.4,13.0,225.0,80.18,53.76
2016,1,20,16,45,432.0,76.5,2.15,13.0,177.5,57.23,45.6
2016,1,20,17,0,357.0,66.0,1.9,13.0,130.0,49.33,38.17
2016,1,20,17,15,258.0,49.5,1.75,12.5,88.0,37.08,26.71
2016,1,20,17,30,159.0,33.0,1.6,12.0,46.0,24.79,13.47
2016,1,20,17,45,79.5,16.5,1.45,11.5,23.0,12.98,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,10.5,30.5,178.59,0.0
2016,1,21,8,0,321.0,31.0,4.1,11.0,61.0,360.97,281.05
2016,1,21,8,15,426.0,42.0,4.45,11.0,107.5,475.13,394.34
2016,1,21,8,30,531.0,53.0,4.8,11.0,154.0,595.51,498.74
2016,1,21,8,45,603.0,59.0,5.15,11.5,204.5,683.4,572.3
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,772.29,643.62
2016,1,21,9,15,716.5,70.0,5.9,12.0,303.5,830.61,690.34
2016,1,21,9,30,758.0,75.0,6.3,12.0,352.0,879.98,729.07
2016,1,21,9,45,786.0,78.5,6.7,12.0,396.5,920.18,760.08
2016,1,21,10,0,814.0,82.0,7.1,12.0,441.0,957.47,788.52
2016,1,21,10,15,833.5,85.0,7.4,12.0,479.5,982.37,806.87
2016,1,21,10,30,853.0,88.0,7.7,12.0,518.0,1003.76,822.6
2016,1,21,10,45,858.5,93.5,8.0,12.5,548.5,1010.43,825.67
2016,1,21,11,0,864.0,99.0,8.3,13.0,579.0,1013.27,826.02
2016,1,21,11,15,872.0,100.5,8.4,13.0,603.0,1010.01,822.66
2016,1,21,11,30,880.0,102.0,8.5,13.0,627.0,1002.93,816.62
2016,1,21,11,45,579.5,195.0,8.65,13.0,544.5,796.35,656.74
2016,1,21,12,0,279.0,288.0,8.8,13.0,462.0,578.11,476.28
2016,1,21,12,15,587.0,196.0,8.75,13.0,568.0,765.31,632.32
2016,1,21,12,30,895.0,104.0,8.7,13.0,674.0,916.98,750.39
2016,1,21,12,45,895.5,103.0,8.65,13.5,673.5,882.45,721.74
2016,1,21,13,0,896.0,102.0,8.6,14.0,673.0,844.93,691.53
2016,1,21,13,15,648.0,181.0,8.35,14.0,591.0,699.84,574.84
2016,1,21,13,30,400.0,260.0,8.1,14.0,509.0,541.8,444.55
2016,1,21,13,45,229.5,261.5,7.9,14.0,403.5,392.07,321.46
2016,1,21,14,0,59.0,263.0,7.7,14.0,298.0,261.01,211.98
2016,1,21,14,15,470.0,176.5,7.55,14.0,437.5,443.01,363.55
2016,1,21,14,30,881.0,90.0,7.4,14.0,577.0,551.0,447.54
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.0,491.23,394.31
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,431.59,340.41
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,369.63,284.28
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,308.87,228.34
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,247.21,171.5
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,186.99,118.33
2016,1,21,16,15,748.5,63.5,6.5,12.0,302.0,127.78,73.5
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,73.29,44.43
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,46.64,36.54
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,39.57,29.91
2016,1,21,17,15,508.0,34.5,5.05,9.5,107.0,31.58,22.24
2016,1,21,17,30,399.0,26.0,4.7,9.0,59.0,21.8,11.71
2016,1,21,17,45,199.5,13.0,4.35,8.5,29.5,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
