Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,219.15,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,445.66,359.79
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.5,557.29,476.26
2016,1,22,8,30,628.0,47.0,5.6,3.0,168.0,664.54,572.44
2016,1,22,8,45,689.0,52.5,5.9,3.5,219.5,745.44,642.45
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,826.11,709.0
2016,1,22,9,15,788.0,62.0,6.25,4.5,320.5,881.99,752.07
2016,1,22,9,30,826.0,66.0,6.3,5.0,370.0,935.89,791.98
2016,1,22,9,45,854.0,68.5,6.35,5.5,415.5,975.4,819.56
2016,1,22,10,0,882.0,71.0,6.4,6.0,461.0,1011.91,844.28
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.0,1022.84,848.55
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,1042.11,859.25
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.0,1052.13,863.3
2016,1,22,11,0,947.0,78.0,6.3,8.0,607.0,1058.28,864.65
2016,1,22,11,15,955.5,79.0,6.2,8.0,632.5,1054.48,859.72
2016,1,22,11,30,964.0,80.0,6.1,8.0,658.0,1046.69,852.1
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.5,1030.71,837.77
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,1010.9,820.87
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,985.24,801.05
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,955.97,778.69
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,920.83,750.9
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,882.44,720.77
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,837.92,686.84
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,790.8,650.86
2016,1,22,13,45,967.0,81.0,5.75,10.5,672.0,739.43,608.3
2016,1,22,14,0,962.0,80.0,5.7,11.0,654.0,686.07,563.02
2016,1,22,14,15,953.5,78.5,5.6,11.0,628.0,628.48,514.36
2016,1,22,14,30,945.0,77.0,5.5,11.0,602.0,569.75,463.58
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,507.38,408.68
2016,1,22,15,0,916.0,74.0,5.4,11.0,535.0,445.05,352.38
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.5,381.2,294.11
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,317.14,234.8
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,252.12,174.86
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,189.68,119.76
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,128.3,72.93
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,71.66,42.65
2016,1,22,16,45,690.5,49.5,3.2,7.5,212.0,45.64,36.12
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,40.53,31.23
2016,1,22,17,15,525.5,35.5,2.5,6.0,112.0,32.56,23.55
2016,1,22,17,30,420.0,27.0,2.3,5.0,63.0,24.71,14.71
2016,1,22,17,45,210.0,13.5,2.1,4.5,31.5,10.62,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,222.32,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,438.48,350.55
2016,1,23,8,15,533.5,36.0,1.35,1.5,118.0,550.21,459.53
2016,1,23,8,30,633.0,44.0,1.3,2.0,167.0,666.01,555.28
2016,1,23,8,45,692.0,49.5,1.3,3.0,218.0,744.62,615.88
2016,1,23,9,0,751.0,55.0,1.3,4.0,269.0,823.27,672.67
2016,1,23,9,15,788.0,59.0,1.3,4.5,318.5,878.09,710.16
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,931.01,744.78
2016,1,23,9,45,850.5,65.5,1.3,6.0,413.0,968.02,765.66
2016,1,23,10,0,876.0,68.0,1.3,7.0,458.0,990.13,775.81
2016,1,23,10,15,893.5,70.5,1.3,7.5,497.0,1012.56,787.54
2016,1,23,10,30,911.0,73.0,1.3,8.0,536.0,1031.49,796.8
2016,1,23,10,45,923.0,74.5,1.35,8.5,569.0,1039.82,799.98
2016,1,23,11,0,935.0,76.0,1.4,9.0,602.0,1044.32,800.89
2016,1,23,11,15,943.0,77.5,1.4,9.5,627.0,1040.9,795.83
2016,1,23,11,30,951.0,79.0,1.4,10.0,652.0,1033.53,788.47
2016,1,23,11,45,953.5,81.0,1.45,10.5,668.0,1017.52,776.52
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,997.74,762.29
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,972.07,744.99
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,942.86,725.28
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,907.15,701.0
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,868.38,674.45
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,824.64,645.33
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,778.36,613.96
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.0,727.71,576.02
2016,1,23,14,0,940.0,82.0,2.4,14.0,646.0,675.21,535.18
2016,1,23,14,15,931.0,80.5,2.45,14.0,620.5,618.39,490.26
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,560.52,443.09
2016,1,23,14,45,909.0,77.5,2.55,14.0,562.0,500.02,392.3
2016,1,23,15,0,896.0,76.0,2.6,14.0,529.0,439.42,339.77
2016,1,23,15,15,877.5,73.5,2.55,13.5,489.5,376.19,284.15
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,312.8,227.29
2016,1,23,15,45,832.0,68.0,2.45,13.0,404.5,249.0,170.07
2016,1,23,16,0,805.0,65.0,2.4,13.0,359.0,187.96,117.45
2016,1,23,16,15,766.5,60.5,2.15,12.0,310.0,127.52,72.13
2016,1,23,16,30,728.0,56.0,1.9,11.0,261.0,71.79,42.57
2016,1,23,16,45,668.0,50.5,1.7,10.0,210.5,46.25,36.32
2016,1,23,17,0,608.0,45.0,1.5,9.0,160.0,41.2,31.62
2016,1,23,17,15,506.0,36.5,1.55,8.5,112.0,30.65,21.68
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,23.45,13.77
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,11.45,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.5,207.25,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,69.0,417.2,336.82
2016,1,24,8,15,491.0,40.5,4.05,4.5,117.0,529.29,447.71
2016,1,24,8,30,593.0,50.0,4.1,5.0,165.0,647.08,549.2
2016,1,24,8,45,560.5,63.0,4.2,6.0,196.5,648.93,552.4
2016,1,24,9,0,528.0,76.0,4.3,7.0,228.0,646.76,550.41
2016,1,24,9,15,565.5,85.0,4.6,7.5,273.0,703.96,596.27
2016,1,24,9,30,603.0,94.0,4.9,8.0,318.0,760.01,639.57
2016,1,24,9,45,721.0,87.0,5.2,9.0,386.5,874.37,725.62
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,981.11,803.03
2016,1,24,10,15,857.5,82.5,5.65,10.5,494.0,1004.66,817.53
2016,1,24,10,30,876.0,85.0,5.8,11.0,533.0,1024.63,829.83
2016,1,24,10,45,888.5,87.0,5.95,12.0,565.5,1034.13,832.9
2016,1,24,11,0,901.0,89.0,6.1,13.0,598.0,1039.74,833.3
2016,1,24,11,15,910.0,90.5,6.1,13.5,623.0,1024.94,819.55
2016,1,24,11,30,919.0,92.0,6.1,14.0,648.0,1018.78,812.47
2016,1,24,11,45,922.5,93.5,6.2,14.5,664.5,1003.46,799.53
2016,1,24,12,0,926.0,95.0,6.3,15.0,681.0,984.45,784.13
2016,1,24,12,15,928.0,95.5,6.25,15.0,689.0,959.34,765.05
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,930.79,743.6
2016,1,24,12,45,757.0,152.5,6.2,15.5,641.5,826.08,664.31
2016,1,24,13,0,584.0,209.0,6.2,16.0,586.0,701.73,566.01
2016,1,24,13,15,750.5,153.0,6.1,16.0,631.0,752.68,607.04
2016,1,24,13,30,917.0,97.0,6.0,16.0,676.0,768.35,620.02
2016,1,24,13,45,909.0,96.5,5.95,16.5,658.0,717.66,578.12
2016,1,24,14,0,901.0,96.0,5.9,17.0,640.0,670.07,538.11
2016,1,24,14,15,891.0,94.0,5.8,17.0,614.5,612.85,490.93
2016,1,24,14,30,881.0,92.0,5.7,17.0,589.0,554.81,442.0
2016,1,24,14,45,874.5,87.5,5.6,17.0,557.0,495.47,390.82
2016,1,24,15,0,868.0,83.0,5.5,17.0,525.0,435.52,337.78
2016,1,24,15,15,848.5,80.5,5.2,17.0,485.5,372.51,281.14
2016,1,24,15,30,829.0,78.0,4.9,17.0,446.0,310.84,225.06
2016,1,24,15,45,795.0,75.5,4.65,17.0,400.0,247.51,168.71
2016,1,24,16,0,761.0,73.0,4.4,17.0,354.0,187.81,117.89
2016,1,24,16,15,720.5,68.5,3.95,16.0,305.5,129.71,74.81
2016,1,24,16,30,680.0,64.0,3.5,15.0,257.0,72.57,43.42
2016,1,24,16,45,611.0,58.0,3.1,14.0,206.5,47.85,37.15
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,42.96,32.66
2016,1,24,17,15,437.5,41.5,2.65,12.5,109.5,34.28,24.49
2016,1,24,17,30,333.0,31.0,2.6,12.0,63.0,25.66,15.53
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.5,12.62,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,151.73,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,304.78,239.72
2016,1,25,8,15,344.0,51.5,3.25,13.5,107.5,413.45,341.1
2016,1,25,8,30,446.0,65.0,3.4,14.0,153.0,530.63,439.42
2016,1,25,8,45,223.0,80.5,3.55,14.5,124.5,329.72,277.4
2016,1,25,9,0,0.0,96.0,3.7,15.0,96.0,86.63,68.02
2016,1,25,9,15,350.5,92.5,3.6,15.5,223.5,494.45,414.13
2016,1,25,9,30,701.0,89.0,3.5,16.0,351.0,850.63,682.69
2016,1,25,9,45,747.5,89.0,3.4,16.5,398.5,903.72,714.82
2016,1,25,10,0,794.0,89.0,3.3,17.0,446.0,947.12,741.41
2016,1,25,10,15,815.0,92.0,3.15,17.5,485.0,973.78,755.34
2016,1,25,10,30,836.0,95.0,3.0,18.0,524.0,996.95,766.67
2016,1,25,10,45,861.5,93.5,2.85,18.5,559.0,1015.5,774.68
2016,1,25,11,0,887.0,92.0,2.7,19.0,594.0,1030.03,779.91
2016,1,25,11,15,897.0,93.0,2.5,19.0,620.0,1028.11,775.12
2016,1,25,11,30,907.0,94.0,2.3,19.0,646.0,1010.07,759.84
2016,1,25,11,45,916.5,94.0,2.15,19.5,664.5,998.96,748.65
2016,1,25,12,0,926.0,94.0,2.0,20.0,683.0,983.99,735.02
2016,1,25,12,15,929.5,94.5,1.95,20.0,692.0,960.28,718.43
2016,1,25,12,30,933.0,95.0,1.9,20.0,701.0,933.03,699.7
2016,1,25,12,45,938.5,93.0,1.85,20.5,702.5,901.32,676.8
2016,1,25,13,0,944.0,91.0,1.8,21.0,704.0,866.2,651.76
2016,1,25,13,15,942.0,90.5,1.75,21.0,695.5,823.63,622.92
2016,1,25,13,30,940.0,90.0,1.7,21.0,687.0,778.45,592.2
2016,1,25,13,45,940.0,87.0,1.7,21.0,671.0,729.67,557.05
2016,1,25,14,0,940.0,84.0,1.7,21.0,655.0,678.56,519.12
2016,1,25,14,15,931.5,83.0,1.65,21.0,630.0,622.39,476.02
2016,1,25,14,30,923.0,82.0,1.6,21.0,605.0,565.09,430.82
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.5,504.82,382.02
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,444.04,331.26
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.5,380.5,277.34
2016,1,25,15,30,870.0,71.0,1.2,20.0,461.0,316.6,222.08
2016,1,25,15,45,845.5,68.0,1.1,20.0,416.0,252.54,166.64
2016,1,25,16,0,821.0,65.0,1.0,20.0,371.0,190.93,115.3
2016,1,25,16,15,783.5,61.0,1.0,19.0,321.5,129.87,71.12
2016,1,25,16,30,746.0,57.0,1.0,18.0,272.0,73.37,42.25
2016,1,25,16,45,682.5,52.0,1.0,17.5,220.0,47.63,36.44
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,42.98,32.18
2016,1,25,17,15,517.5,38.0,1.05,16.0,119.0,31.91,22.14
2016,1,25,17,30,416.0,29.0,1.1,15.0,70.0,24.29,14.41
2016,1,25,17,45,208.0,14.5,1.2,14.5,35.0,11.84,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,48.0,18.5,4.55,5.5,23.0,78.72,0.0
2016,1,26,8,0,96.0,37.0,4.8,6.0,46.0,160.96,129.06
2016,1,26,8,15,132.0,57.5,5.05,6.0,79.0,220.51,187.7
2016,1,26,8,30,168.0,78.0,5.3,6.0,112.0,280.5,243.0
2016,1,26,8,45,201.0,95.0,5.55,6.5,146.5,332.72,289.77
2016,1,26,9,0,234.0,112.0,5.8,7.0,181.0,386.19,336.13
2016,1,26,9,15,247.5,132.0,5.85,7.0,215.5,425.78,369.34
2016,1,26,9,30,261.0,152.0,5.9,7.0,250.0,464.46,401.02
2016,1,26,9,45,201.0,176.0,6.0,7.5,257.0,411.12,353.09
2016,1,26,10,0,141.0,200.0,6.1,8.0,264.0,377.46,321.25
2016,1,26,10,15,108.5,214.0,6.1,8.0,266.0,333.19,282.5
2016,1,26,10,30,76.0,228.0,6.1,8.0,268.0,311.25,262.13
2016,1,26,10,45,228.0,231.5,6.2,8.5,360.0,486.23,410.62
2016,1,26,11,0,380.0,235.0,6.3,9.0,452.0,660.06,551.95
2016,1,26,11,15,321.0,258.5,6.35,9.0,447.5,619.52,516.2
2016,1,26,11,30,262.0,282.0,6.4,9.0,443.0,578.35,480.68
2016,1,26,11,45,368.0,264.0,6.45,9.5,495.5,648.35,538.05
2016,1,26,12,0,474.0,246.0,6.5,10.0,548.0,735.0,606.36
2016,1,26,12,15,237.0,172.5,6.6,10.0,323.5,401.61,336.6
2016,1,26,12,30,0.0,99.0,6.7,10.0,99.0,76.57,59.36
2016,1,26,12,45,11.0,174.5,6.8,10.0,182.0,148.99,120.82
2016,1,26,13,0,22.0,250.0,6.9,10.0,265.0,223.41,183.0
2016,1,26,13,15,11.0,134.0,6.95,10.0,141.5,113.34,90.84
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,13.79,6.13
2016,1,26,13,45,0.0,86.0,7.1,10.0,86.0,66.25,50.88
2016,1,26,14,0,0.0,154.0,7.2,10.0,154.0,120.62,96.92
2016,1,26,14,15,0.0,116.5,6.85,10.0,116.5,90.24,71.35
2016,1,26,14,30,0.0,79.0,6.5,10.0,79.0,60.77,46.41
2016,1,26,14,45,0.0,50.0,6.2,10.0,50.0,38.33,27.31
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,16.04,8.19
2016,1,26,15,15,9.5,95.5,5.45,9.5,100.0,76.7,60.34
2016,1,26,15,30,19.0,170.0,5.0,9.0,179.0,134.67,109.77
2016,1,26,15,45,15.5,154.5,4.6,9.0,161.5,119.8,97.25
2016,1,26,16,0,12.0,139.0,4.2,9.0,144.0,105.5,85.29
2016,1,26,16,15,7.5,121.5,3.95,8.5,124.0,90.29,72.73
2016,1,26,16,30,3.0,104.0,3.7,8.0,104.0,75.84,60.64
2016,1,26,16,45,1.5,84.5,3.5,7.5,84.5,61.57,50.67
2016,1,26,17,0,0.0,65.0,3.3,7.0,65.0,47.82,37.95
2016,1,26,17,15,0.0,46.0,3.35,6.5,46.0,34.27,25.22
2016,1,26,17,30,0.0,27.0,3.4,6.0,27.0,20.54,12.0
2016,1,26,17,45,0.0,13.5,3.45,6.0,13.5,10.29,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,157.0,17.0,3.6,1.5,33.0,181.49,14.19
2016,1,27,8,0,314.0,34.0,3.8,2.0,66.0,356.9,295.03
2016,1,27,8,15,390.5,47.0,3.8,3.0,109.5,448.82,384.81
2016,1,27,8,30,467.0,60.0,3.8,4.0,153.0,545.24,468.67
2016,1,27,8,45,540.5,63.0,3.85,5.0,199.5,630.19,538.77
2016,1,27,9,0,614.0,66.0,3.9,6.0,246.0,715.41,605.43
2016,1,27,9,15,713.0,67.5,4.0,6.5,311.0,816.68,682.74
2016,1,27,9,30,812.0,69.0,4.1,7.0,376.0,926.91,763.72
2016,1,27,9,45,839.0,72.0,4.25,8.0,422.0,966.33,788.88
2016,1,27,10,0,866.0,75.0,4.4,9.0,468.0,1002.77,811.82
2016,1,27,10,15,884.5,77.0,4.3,9.0,508.0,1025.94,825.34
2016,1,27,10,30,903.0,79.0,4.2,9.0,548.0,1033.07,827.3
2016,1,27,10,45,916.5,80.5,4.1,9.5,581.5,1043.04,830.29
2016,1,27,11,0,930.0,82.0,4.0,10.0,615.0,1049.17,830.78
2016,1,27,11,15,939.0,83.5,3.95,10.5,641.0,1046.84,825.86
2016,1,27,11,30,948.0,85.0,3.9,11.0,667.0,1040.52,818.43
2016,1,27,11,45,954.0,85.5,3.9,11.5,684.5,1026.1,805.94
2016,1,27,12,0,960.0,86.0,3.9,12.0,702.0,1007.8,791.0
2016,1,27,12,15,963.0,86.5,3.9,12.0,711.5,982.92,773.07
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,954.41,752.7
2016,1,27,12,45,968.5,86.0,3.9,12.0,721.5,920.28,728.38
2016,1,27,13,0,971.0,85.0,3.9,12.0,722.0,882.82,701.65
2016,1,27,13,15,969.5,84.5,3.85,12.0,713.5,839.62,670.4
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,793.68,637.0
2016,1,27,13,45,965.5,82.0,3.8,12.5,688.5,742.98,596.98
2016,1,27,14,0,963.0,80.0,3.8,13.0,672.0,690.07,553.92
2016,1,27,14,15,955.5,79.0,3.75,13.0,647.0,633.28,507.66
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,575.21,459.09
2016,1,27,14,45,936.5,76.0,3.65,13.0,589.0,513.29,406.1
2016,1,27,15,0,925.0,74.0,3.6,13.0,556.0,451.07,351.31
2016,1,27,15,15,908.5,72.0,3.4,12.5,516.0,387.07,294.14
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,323.86,236.56
2016,1,27,15,45,871.0,66.5,3.0,12.0,430.5,257.26,176.14
2016,1,27,16,0,850.0,63.0,2.8,12.0,385.0,194.11,121.02
2016,1,27,16,15,814.5,59.0,2.4,11.0,335.0,131.33,73.6
2016,1,27,16,30,779.0,55.0,2.0,10.0,285.0,72.87,42.7
2016,1,27,16,45,727.0,49.5,1.6,9.0,232.5,46.03,36.33
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,40.88,31.59
2016,1,27,17,15,580.0,36.5,1.2,7.5,129.5,33.72,24.71
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,26.69,17.4
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,12.96,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,38.5,234.66,41.17
2016,1,28,8,0,470.0,29.0,3.7,5.0,77.0,469.27,382.09
2016,1,28,8,15,564.0,36.0,3.55,6.0,127.0,576.37,483.0
2016,1,28,8,30,658.0,43.0,3.4,7.0,177.0,687.01,574.76
2016,1,28,8,45,716.0,48.0,3.25,8.0,229.0,764.7,635.0
2016,1,28,9,0,774.0,53.0,3.1,9.0,281.0,842.53,691.25
2016,1,28,9,15,809.0,56.0,3.1,10.0,331.0,894.7,726.27
2016,1,28,9,30,844.0,59.0,3.1,11.0,381.0,933.56,750.13
2016,1,28,9,45,870.0,61.0,3.15,12.0,427.0,970.52,772.18
2016,1,28,10,0,896.0,63.0,3.2,13.0,473.0,1004.72,791.66
2016,1,28,10,15,913.0,65.0,3.3,13.5,513.0,1026.59,804.09
2016,1,28,10,30,930.0,67.0,3.4,14.0,553.0,1044.88,814.1
2016,1,28,10,45,942.5,68.0,3.5,15.0,586.0,1053.46,815.97
2016,1,28,11,0,955.0,69.0,3.6,16.0,619.0,1058.13,815.34
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.5,1054.26,809.81
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,1046.36,801.83
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.5,1030.34,788.94
2016,1,28,12,0,976.0,75.0,3.7,18.0,705.0,1010.42,773.64
2016,1,28,12,15,979.0,75.5,3.7,18.0,714.0,985.37,756.09
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,956.62,736.1
2016,1,28,12,45,982.5,75.5,3.7,18.5,723.0,921.04,710.06
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,882.18,681.81
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,838.3,651.24
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,791.68,618.53
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,740.64,579.65
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,687.48,537.48
2016,1,28,14,15,964.0,71.0,3.6,19.5,647.5,630.68,493.2
2016,1,28,14,30,957.0,70.0,3.5,19.0,622.0,572.53,446.46
2016,1,28,14,45,940.5,71.0,3.45,19.0,588.5,510.77,394.77
2016,1,28,15,0,924.0,72.0,3.4,19.0,555.0,449.12,341.7
2016,1,28,15,15,907.5,69.5,2.95,18.5,515.5,384.71,285.22
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,321.13,228.52
2016,1,28,15,45,869.0,64.0,2.1,18.0,431.0,256.94,171.44
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,191.89,116.19
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,129.8,70.58
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,71.86,40.9
2016,1,28,16,45,725.5,49.0,1.4,15.0,234.0,45.61,35.07
2016,1,28,17,0,673.0,44.0,1.3,14.0,182.0,40.86,30.8
2016,1,28,17,15,580.5,36.5,1.3,13.5,131.5,33.72,24.1
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,26.69,17.04
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,12.95,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,240.5,61.1
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,480.17,384.46
2016,1,29,8,15,576.0,36.5,3.4,10.5,130.5,587.22,483.64
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,698.04,575.53
2016,1,29,8,45,722.0,49.5,3.6,12.0,233.5,772.23,633.2
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,846.25,687.36
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.0,899.3,722.8
2016,1,29,9,30,845.0,62.0,3.7,15.0,386.0,950.34,755.22
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.0,974.99,767.73
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,1008.0,785.88
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,1029.25,799.44
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,1046.95,810.56
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.0,1055.26,814.79
2016,1,29,11,0,947.0,76.0,5.1,20.0,624.0,1059.64,816.25
2016,1,29,11,15,954.5,77.0,5.15,20.0,649.5,1055.23,812.29
2016,1,29,11,30,962.0,78.0,5.2,20.0,675.0,1046.82,805.8
2016,1,29,11,45,963.5,80.0,5.3,20.5,691.5,1029.83,792.38
2016,1,29,12,0,965.0,82.0,5.4,21.0,708.0,1009.02,776.5
2016,1,29,12,15,967.5,82.5,5.45,21.0,716.5,983.66,758.72
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,954.66,738.46
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,918.62,713.2
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,879.44,685.64
2016,1,29,13,15,965.5,82.5,5.6,21.0,716.0,835.59,654.33
2016,1,29,13,30,963.0,82.0,5.6,21.0,707.0,789.09,620.92
2016,1,29,13,45,957.0,81.5,5.65,21.0,689.5,737.76,582.03
2016,1,29,14,0,951.0,81.0,5.7,21.0,672.0,684.52,540.12
2016,1,29,14,15,943.0,80.0,5.6,21.0,647.0,627.95,494.19
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,570.16,446.17
2016,1,29,14,45,924.5,76.5,5.45,21.0,589.0,508.83,394.28
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,447.12,340.66
2016,1,29,15,15,897.0,72.0,5.15,20.5,516.5,383.47,284.7
2016,1,29,15,30,880.0,70.0,4.9,20.0,477.0,320.68,228.57
2016,1,29,15,45,856.5,67.0,4.65,19.5,431.5,254.46,170.15
2016,1,29,16,0,833.0,64.0,4.4,19.0,386.0,192.07,117.18
2016,1,29,16,15,798.0,60.0,4.05,18.0,336.5,130.25,71.51
2016,1,29,16,30,763.0,56.0,3.7,17.0,287.0,72.69,41.86
2016,1,29,16,45,709.5,51.0,3.4,16.0,235.0,47.08,36.22
2016,1,29,17,0,656.0,46.0,3.1,15.0,183.0,42.4,32.02
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.5,34.91,25.1
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,27.5,17.82
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,12.27,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,40.0,230.23,76.71
2016,1,30,8,0,433.0,33.0,4.2,8.0,80.0,454.72,370.26
2016,1,30,8,15,531.0,41.5,4.15,8.5,130.5,564.01,471.36
2016,1,30,8,30,629.0,50.0,4.1,9.0,181.0,678.43,566.99
2016,1,30,8,45,691.5,55.0,4.1,10.0,234.0,750.77,623.71
2016,1,30,9,0,754.0,60.0,4.1,11.0,287.0,832.84,684.48
2016,1,30,9,15,791.0,64.5,4.15,12.0,337.5,889.02,723.09
2016,1,30,9,30,828.0,69.0,4.2,13.0,388.0,943.24,758.72
2016,1,30,9,45,854.5,71.5,4.3,14.5,434.5,981.87,780.81
2016,1,30,10,0,881.0,74.0,4.4,16.0,481.0,1017.45,800.25
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.5,1028.19,804.98
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,1047.42,815.93
2016,1,30,10,45,928.0,80.5,4.7,18.0,596.0,1056.0,817.83
2016,1,30,11,0,940.0,82.0,4.8,19.0,630.0,1060.67,817.24
2016,1,30,11,15,948.5,83.5,4.85,19.5,655.5,1057.84,812.8
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,1050.98,805.85
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,1035.6,793.69
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,1016.34,779.05
2016,1,30,12,15,968.0,87.5,5.1,21.0,725.0,990.38,760.63
2016,1,30,12,30,970.0,88.0,5.1,21.0,734.0,960.81,739.81
2016,1,30,12,45,968.5,88.0,5.15,21.5,733.5,924.22,713.04
2016,1,30,13,0,967.0,88.0,5.2,22.0,733.0,884.52,684.09
2016,1,30,13,15,964.0,87.5,5.2,22.0,724.0,840.2,652.83
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,793.27,619.5
2016,1,30,13,45,954.0,86.5,5.2,22.0,697.0,741.21,580.17
2016,1,30,14,0,947.0,86.0,5.2,22.0,679.0,687.33,538.12
2016,1,30,14,15,938.0,85.0,5.1,22.0,653.0,630.24,492.29
2016,1,30,14,30,929.0,84.0,5.0,22.0,627.0,572.03,444.45
2016,1,30,14,45,917.5,81.5,4.9,22.0,593.5,510.43,392.78
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,448.56,339.52
2016,1,30,15,15,888.0,77.0,4.55,21.5,520.0,384.85,284.07
2016,1,30,15,30,870.0,75.0,4.3,21.0,480.0,320.71,227.45
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.0,255.77,170.7
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,193.52,118.43
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,132.39,73.68
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,75.74,44.73
2016,1,30,16,45,687.0,55.5,3.2,17.0,236.0,50.52,39.11
2016,1,30,17,0,630.0,50.0,3.0,16.0,184.0,45.55,34.68
2016,1,30,17,15,537.0,41.5,3.1,15.5,133.5,34.77,24.84
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,27.62,17.85
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,13.45,1.31
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,223.04,88.09
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,437.9,353.85
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.0,545.15,450.97
2016,1,31,8,30,606.0,50.0,3.7,12.0,177.0,657.58,543.67
2016,1,31,8,45,673.0,54.0,3.65,13.0,230.0,732.47,601.4
2016,1,31,9,0,740.0,58.0,3.6,14.0,283.0,817.01,662.89
2016,1,31,9,15,777.0,62.0,3.45,15.0,332.5,872.19,698.97
2016,1,31,9,30,814.0,66.0,3.3,16.0,382.0,925.51,731.97
2016,1,31,9,45,842.5,68.0,3.2,17.0,428.5,965.27,754.31
2016,1,31,10,0,871.0,70.0,3.1,18.0,475.0,990.04,765.57
2016,1,31,10,15,888.5,72.0,3.05,19.0,515.0,1012.28,775.34
2016,1,31,10,30,906.0,74.0,3.0,20.0,555.0,1031.03,782.62
2016,1,31,10,45,919.0,75.5,2.95,21.0,588.5,1040.82,783.88
2016,1,31,11,0,932.0,77.0,2.9,22.0,622.0,1046.74,782.76
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.5,1043.04,777.96
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,1035.37,770.84
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,1018.52,756.39
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,997.89,739.74
2016,1,31,12,15,949.5,86.0,3.05,25.0,715.0,972.36,722.12
2016,1,31,12,30,952.0,86.0,3.0,25.0,724.0,943.26,702.27
2016,1,31,12,45,952.5,86.0,3.0,25.5,724.0,909.01,678.07
2016,1,31,13,0,953.0,86.0,3.0,26.0,724.0,871.54,651.78
2016,1,31,13,15,950.0,85.5,2.9,26.0,715.5,827.81,621.83
2016,1,31,13,30,947.0,85.0,2.8,26.0,707.0,781.5,590.02
2016,1,31,13,45,942.0,84.0,2.75,26.0,689.5,730.94,553.47
2016,1,31,14,0,937.0,83.0,2.7,26.0,672.0,678.42,514.18
2016,1,31,14,15,928.5,81.5,2.5,25.5,647.0,621.67,471.13
2016,1,31,14,30,920.0,80.0,2.3,25.0,622.0,563.78,425.99
2016,1,31,14,45,908.0,78.5,2.15,25.0,589.0,503.4,377.03
2016,1,31,15,0,896.0,77.0,2.0,25.0,556.0,442.78,326.52
2016,1,31,15,15,878.5,74.5,1.8,24.5,516.5,379.38,273.21
2016,1,31,15,30,861.0,72.0,1.6,24.0,477.0,315.39,218.46
2016,1,31,15,45,836.0,69.5,1.4,24.0,431.5,251.77,163.93
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,190.64,113.64
2016,1,31,16,15,775.0,63.0,1.15,23.0,336.5,129.91,70.4
2016,1,31,16,30,739.0,59.0,1.1,22.0,287.0,73.59,42.39
2016,1,31,16,45,682.5,54.0,1.05,21.5,235.5,49.23,37.26
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,44.65,33.21
2016,1,31,17,15,533.0,41.0,1.05,20.5,134.0,34.33,23.97
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,27.57,17.51
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,13.43,2.06
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
