Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,206.09,93.07
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,396.42,317.81
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,507.3,414.64
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,622.9,508.11
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,707.82,573.07
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,793.51,635.4
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,553.42,453.55
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,241.34,197.37
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,275.7,225.32
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,309.8,251.57
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,698.49,561.46
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,1024.48,792.71
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,1034.72,796.17
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,1028.33,791.43
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,1026.34,790.98
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,1020.45,787.83
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,1004.57,776.17
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,985.0,761.97
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,960.55,745.18
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,932.62,725.91
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,897.91,700.79
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,860.21,673.38
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,817.53,643.03
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,772.36,610.48
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,721.99,571.42
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,669.98,530.21
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,617.76,487.44
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,559.89,439.36
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,498.62,387.45
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,437.87,334.74
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,374.89,279.64
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,313.41,225.06
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,248.43,168.33
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,189.97,119.46
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,132.13,77.06
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,79.36,49.53
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,56.75,44.14
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,51.84,39.75
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,43.14,31.82
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,34.47,23.55
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,16.08,4.49
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,251.37,129.8
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,492.65,401.13
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,590.7,489.82
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,705.48,584.01
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,782.26,644.46
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,858.72,701.95
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,913.3,742.57
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,965.77,780.6
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,1002.2,806.44
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,1023.3,820.76
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,1046.34,833.43
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,1065.74,843.38
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,1074.14,845.48
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,1078.52,844.95
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,1074.45,840.29
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,1066.31,833.03
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,1050.9,819.63
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,1031.52,803.7
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,1004.62,783.51
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,974.07,760.9
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,938.39,735.06
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,899.44,706.9
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,854.43,674.03
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,806.75,639.14
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,754.41,598.81
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,700.07,555.63
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,641.46,507.85
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,581.72,458.04
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,519.94,405.48
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,457.81,351.22
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,392.63,293.64
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,326.89,234.85
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,261.11,176.22
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,197.76,122.16
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,135.15,76.05
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,76.96,46.53
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,52.38,41.28
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,47.41,36.86
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,36.87,27.22
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,30.12,20.64
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,19.4,7.77
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,261.13,151.12
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,499.61,420.0
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,607.22,520.4
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,717.9,616.05
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,797.21,681.79
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,876.33,744.23
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,929.32,782.37
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,968.79,808.67
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,1005.18,832.14
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,1038.57,852.84
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,1059.76,864.17
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,1077.23,872.79
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,1084.51,874.5
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,1087.73,873.51
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,1083.3,866.79
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,1074.71,857.37
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,1057.25,842.29
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,1035.84,824.65
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,1009.29,804.27
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,979.01,781.37
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,942.14,753.1
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,902.02,722.54
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,857.02,689.39
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,809.25,654.06
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,756.56,612.96
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,701.86,568.63
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,644.04,520.8
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,584.88,470.62
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,521.83,416.08
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,458.62,359.84
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,393.77,301.36
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,329.63,242.42
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,261.77,180.53
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,197.96,124.71
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,134.69,76.77
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,75.52,46.2
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,51.42,41.17
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,46.81,36.94
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,39.4,30.0
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,32.06,22.8
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,19.12,8.46
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,265.29,163.6
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,518.99,426.42
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,624.1,516.38
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,732.02,601.18
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,805.73,655.54
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,879.06,706.44
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,931.68,741.38
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,982.11,773.66
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,1006.84,786.82
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,1039.87,805.63
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,1061.01,819.01
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,1078.43,830.1
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,1087.2,834.01
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,1091.89,835.45
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,1087.77,831.29
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,1079.49,824.68
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,1060.18,810.15
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,1036.96,793.26
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,1010.92,774.81
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,981.13,753.96
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,945.98,728.78
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,907.36,701.27
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,862.19,669.43
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,814.25,635.57
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,762.41,597.32
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,708.29,555.82
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,649.72,509.85
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,589.84,461.52
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,525.13,408.01
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,460.97,353.34
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,394.83,295.88
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,329.43,237.86
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,263.25,179.09
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,199.33,124.54
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,136.36,77.94
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,77.7,48.32
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,54.12,43.46
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,49.2,39.0
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,38.58,29.2
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,31.86,22.63
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,20.75,10.2
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,9.44,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,247.06,161.24
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,474.61,395.59
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,578.88,488.08
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,687.46,577.57
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,760.08,633.4
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,824.82,680.19
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,880.24,720.73
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,933.58,758.39
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,970.39,783.0
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,1004.07,806.05
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,1027.24,818.38
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,1046.72,828.06
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,1056.2,831.27
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,1061.69,831.9
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,974.78,768.56
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,875.69,696.35
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,955.54,752.03
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,1005.75,784.57
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,980.73,765.76
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,952.14,745.14
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,917.11,720.02
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,878.97,692.71
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,791.11,628.65
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,703.81,561.07
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,704.15,561.98
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,685.27,547.04
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,633.04,504.3
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,574.91,456.13
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,511.42,402.53
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,448.99,348.4
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,384.99,292.22
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,322.32,236.14
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,259.46,180.0
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,195.68,125.54
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,135.55,80.94
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,80.18,52.33
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,58.27,47.2
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,52.96,42.38
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,44.61,34.63
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,36.26,26.57
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,22.77,12.21
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,110.0,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,319.14,218.39
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,494.13,416.51
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,598.58,513.02
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,698.22,599.97
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,775.56,663.73
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,852.54,724.26
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,906.87,764.94
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,959.05,802.74
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,999.53,830.87
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,1024.68,846.9
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,1046.67,859.53
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,1065.03,869.38
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,1075.57,873.45
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,1082.12,874.73
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,1079.22,870.6
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,1072.16,863.67
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,1055.96,848.87
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,1035.77,831.42
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,1009.7,810.93
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,979.87,787.83
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,944.02,760.63
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,904.78,730.97
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,859.99,696.93
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,812.38,660.71
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,760.29,619.07
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,706.01,574.18
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,647.73,525.19
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,588.09,473.94
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,523.8,417.73
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,459.87,360.5
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,394.9,301.7
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,329.07,241.34
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,262.91,180.84
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,198.78,124.87
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,135.34,77.44
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,75.97,47.68
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,53.1,42.72
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,47.74,37.83
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,40.79,31.35
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,33.91,24.64
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,21.29,11.5
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,11.02,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,84.48,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,292.6,208.45
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,463.28,390.44
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,569.49,484.13
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,679.71,574.77
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,762.83,639.36
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,838.55,694.97
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,894.32,734.84
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,947.95,771.99
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,988.39,797.53
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,1025.7,820.4
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,1048.52,834.01
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,1054.76,836.34
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,1064.44,840.31
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,1070.18,841.53
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,1066.83,837.12
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,1059.41,830.11
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,1042.76,815.21
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,1022.24,797.83
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,996.66,779.33
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,967.42,758.34
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,932.52,731.92
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,894.24,703.19
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,849.88,670.79
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,802.82,636.35
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,751.8,595.74
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,698.53,552.46
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,640.23,505.1
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,580.75,455.68
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,518.46,402.06
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,455.94,347.1
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,391.21,290.43
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,325.65,232.26
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,259.99,174.41
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,196.5,120.82
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,133.9,75.33
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,75.43,46.94
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,54.06,42.8
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,49.15,38.49
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,38.96,29.23
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,32.66,23.18
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,22.41,12.47
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,11.8,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,299.22,218.89
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,538.67,450.68
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,638.89,540.98
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,741.76,628.2
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,812.15,684.65
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,882.05,738.03
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,834.71,698.32
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,771.07,645.83
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,762.25,636.45
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,760.62,632.5
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,713.73,591.81
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,639.76,529.96
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,736.99,605.72
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,808.92,660.23
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,963.35,774.8
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,1075.01,853.16
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,1057.37,837.94
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,1035.75,820.79
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,1009.62,801.44
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,979.7,779.45
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,944.37,752.39
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,905.51,722.81
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,860.98,689.89
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,813.59,654.72
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,761.02,613.89
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,706.08,569.45
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,647.57,520.92
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,587.61,469.97
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,524.6,415.28
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,460.83,358.4
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,394.75,298.78
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,329.18,238.6
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,262.65,177.75
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,197.68,121.23
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,133.43,73.74
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,72.52,44.59
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,46.95,36.84
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,42.53,32.85
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,36.6,27.37
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,30.76,21.73
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,22.06,12.61
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,301.84,226.21
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,539.61,450.28
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,637.64,535.01
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,738.59,615.98
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,807.67,667.35
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,876.29,715.17
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,915.52,740.9
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,963.23,772.01
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,996.98,792.53
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,1027.64,810.65
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,1048.07,822.19
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,1064.77,831.23
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,1071.25,833.29
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,1073.7,832.8
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,1070.01,827.76
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,1062.16,820.11
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,1041.81,804.01
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,1017.63,785.52
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,992.03,767.29
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,962.72,746.54
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,927.35,720.15
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,888.63,691.47
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,844.65,660.03
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,797.93,626.48
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,746.15,587.13
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,692.23,544.73
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,634.39,498.12
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,575.24,449.3
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,512.93,396.84
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,450.52,342.84
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,386.29,286.35
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,322.79,229.69
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,255.33,169.99
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,191.78,116.22
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,129.4,71.26
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,70.87,43.75
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,51.43,40.3
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,46.87,36.34
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,40.34,30.4
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,33.89,24.26
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,21.71,12.33
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,13.5,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,163.09,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,369.45,278.54
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,514.67,424.76
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,614.29,509.23
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,716.59,590.03
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,787.93,642.86
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,858.87,692.62
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,910.25,728.72
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,959.5,762.43
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,982.96,776.18
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,1014.93,795.84
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,1036.6,806.7
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,1054.63,815.1
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,1062.65,817.17
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,1066.67,816.77
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,1063.45,811.27
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,1056.13,803.29
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,1040.2,788.28
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,1020.32,770.97
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,994.14,752.98
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,964.27,732.61
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,928.26,706.72
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,889.01,678.67
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,844.88,648.16
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,797.99,615.55
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,746.16,576.37
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,692.29,534.39
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,635.01,489.85
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,576.41,442.95
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,514.41,391.27
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,452.16,338.01
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,387.61,282.58
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,323.75,226.74
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,256.34,168.37
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,193.42,116.31
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,131.09,72.43
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,72.71,45.71
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,54.79,42.93
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,50.72,39.44
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,40.1,29.87
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,33.44,23.58
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,23.23,13.55
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,13.14,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,303.24,231.64
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,535.52,440.14
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,634.87,524.41
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,736.66,605.34
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,807.58,656.94
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,877.92,704.92
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,929.27,738.46
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,978.39,769.32
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,1002.61,780.72
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,1035.31,797.87
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,1056.08,809.66
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,1073.12,819.13
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,1080.46,820.47
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,1083.74,819.26
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,1079.23,812.3
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,1070.56,802.83
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,1051.16,786.44
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,1027.87,767.77
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,1001.48,748.96
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,971.39,727.96
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,934.4,702.61
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,894.25,675.1
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,848.84,643.65
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,800.79,610.24
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,748.08,570.23
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,693.53,527.87
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,635.42,483.69
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,576.14,437.27
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,514.05,386.6
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,451.83,334.42
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,386.54,279.07
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,322.15,223.48
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,256.95,167.81
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,194.35,116.78
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,132.65,73.74
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,75.13,48.0
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,57.81,45.01
