Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,132.15,58.91
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,253.28,202.01
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,388.43,319.92
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,543.59,446.72
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,629.7,514.63
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,717.73,581.5
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,802.94,642.84
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,883.26,698.58
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,930.78,731.01
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,975.81,761.39
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,999.99,776.98
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,1033.22,799.04
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,1052.22,810.85
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,1067.33,820.14
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,1074.63,822.52
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,1077.75,822.19
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,1072.08,816.75
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,1062.17,808.59
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,1045.86,794.9
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,1025.38,778.53
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,997.18,758.0
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,965.14,734.93
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,928.71,709.08
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,888.67,680.68
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,841.96,647.25
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,792.38,611.04
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,739.4,570.16
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,683.92,526.46
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,624.0,478.15
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,562.6,427.42
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,498.38,373.18
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,434.0,317.47
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,367.65,259.71
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,301.7,201.92
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,234.89,144.96
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,169.53,94.93
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,105.39,59.39
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,61.5,47.57
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,57.48,44.36
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,53.41,41.01
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,48.26,36.76
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,43.16,32.33
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,35.64,25.46
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,25.99,16.31
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,215.07,121.73
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,424.07,343.81
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,532.97,436.23
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,641.69,521.97
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,722.72,582.81
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,804.68,641.21
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,865.09,681.68
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,924.08,719.87
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,969.12,747.72
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,999.4,765.16
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,1028.09,780.6
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,1053.22,793.52
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,1070.15,801.38
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,1083.1,806.75
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,1086.54,804.52
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,1085.71,799.78
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,1078.3,791.71
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,1066.67,781.22
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,1046.3,766.01
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,1021.96,748.52
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,993.5,729.94
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,961.32,708.98
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,923.03,682.67
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,881.51,654.23
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,834.91,623.5
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,785.63,589.35
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,706.92,531.84
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,629.88,474.78
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,599.27,451.43
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,556.56,416.89
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,493.45,365.52
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,430.05,312.37
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,364.91,256.56
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,297.22,198.42
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,226.07,147.36
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,179.03,120.41
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,116.74,75.37
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,59.09,45.64
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,62.25,48.67
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,60.95,47.75
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,54.88,42.64
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,48.8,37.3
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,38.84,28.29
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,28.79,18.78
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,14.17,0.15
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,101.72,61.09
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,200.5,163.42
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,269.08,224.04
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,340.03,283.8
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,401.13,332.98
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,486.51,398.2
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,611.34,492.2
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,753.77,592.39
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,857.57,660.72
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,955.28,722.48
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,987.3,738.97
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,1015.93,753.85
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,1035.74,764.45
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,1051.68,772.72
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,1043.78,765.85
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,1045.81,765.78
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,1040.22,761.45
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,1030.58,754.63
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,1013.03,742.77
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,991.62,728.45
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,964.54,711.36
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,933.87,691.86
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,896.9,667.05
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,856.88,640.02
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,811.88,609.99
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,764.33,576.0
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,711.13,537.14
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,656.46,496.11
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,589.7,444.49
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,522.83,392.1
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,471.84,350.07
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,418.65,304.44
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,356.04,251.71
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,290.67,196.55
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,228.63,145.39
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,169.45,101.47
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,111.31,69.73
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,81.26,64.44
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,76.82,60.99
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,72.35,57.39
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,64.94,51.2
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,54.25,41.89
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,42.96,31.75
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,31.65,21.18
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,15.94,2.03
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,12.57,2.95
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,25.99,15.96
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,46.53,33.81
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,66.04,50.65
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,88.3,69.63
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,110.3,88.03
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,422.96,353.04
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,721.6,587.62
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,593.15,482.5
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,456.17,369.59
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,262.11,212.61
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,60.03,43.93
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,64.33,47.42
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,68.65,50.83
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,81.16,60.8
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,93.92,70.89
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,97.16,73.24
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,100.37,75.58
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,101.51,76.26
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,102.63,76.95
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,103.74,77.79
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,104.82,78.63
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,104.68,78.35
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,104.52,78.08
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,291.92,227.06
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,451.49,349.48
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,429.44,331.4
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,407.32,313.61
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,256.7,197.63
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,123.76,93.38
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,144.6,110.1
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,164.13,125.63
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,220.67,167.4
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,255.62,189.97
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,225.15,155.76
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,168.11,102.97
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,107.82,68.73
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,75.79,59.8
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,76.7,60.79
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,74.82,59.31
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,66.04,51.84
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,57.11,44.02
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,45.37,33.49
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,33.56,22.53
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,16.97,3.43
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.51,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.65,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,16.38,8.13
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,29.81,19.28
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,161.39,129.41
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,307.2,247.6
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,235.23,187.44
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,151.11,117.58
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,152.51,118.47
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,154.15,119.52
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,140.21,108.03
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,126.91,97.13
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,182.04,141.24
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,237.64,185.11
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,325.84,253.86
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,392.87,304.92
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,401.97,311.62
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,410.07,317.68
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,352.67,273.13
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,298.64,231.0
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,310.72,240.58
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,321.41,248.94
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,225.36,174.18
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,131.29,99.88
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,124.86,94.93
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,118.66,90.12
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,97.38,73.23
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,76.33,56.42
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,55.03,39.28
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,33.75,22.03
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,89.36,67.2
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,137.78,106.38
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,99.92,76.54
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,62.82,48.87
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,53.32,40.9
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,43.65,32.64
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,34.78,24.95
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,25.93,17.14
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,18.27,10.24
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,10.63,3.34
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,5.3,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,4.16,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,7.58,0.57
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,12.53,4.82
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,17.5,9.06
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,22.86,13.61
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,28.24,18.11
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,34.02,22.83
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,39.81,27.49
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,358.14,292.63
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,680.88,541.48
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,702.29,552.97
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,697.9,547.25
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,687.92,535.41
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,675.16,521.79
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,727.48,558.94
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,800.27,608.97
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,918.44,694.27
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,994.47,743.12
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,975.22,727.63
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,952.32,710.93
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,926.67,692.05
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,897.59,670.95
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,872.93,653.24
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,833.34,625.33
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,788.99,593.19
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,742.24,558.36
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,691.35,520.2
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,638.78,480.03
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,582.16,436.16
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,524.7,390.46
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,463.76,341.21
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,402.5,290.76
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,341.95,239.84
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,282.75,189.91
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,222.83,141.48
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,165.71,100.33
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,110.22,71.82
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,87.17,68.84
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,82.07,64.76
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,76.85,60.48
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,65.99,51.46
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,57.99,44.62
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,46.25,34.25
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,34.42,23.43
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,17.39,5.24
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,1.89,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,3.78,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,6.06,0.0
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,8.35,1.4
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,10.64,3.35
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,12.94,5.28
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,22.89,13.6
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,32.89,21.85
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,36.37,24.65
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,39.87,27.44
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,29.5,18.74
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,19.15,10.12
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,27.25,16.73
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,35.37,23.31
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,30.76,19.45
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,26.16,15.63
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,43.57,29.76
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.91
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,87.76,65.33
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,114.95,86.97
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,162.48,124.72
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,209.87,161.93
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,235.21,181.66
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,259.75,200.76
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,160.78,123.31
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,66.55,48.2
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,82.88,61.41
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,99.1,74.47
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,111.8,84.73
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,124.16,94.71
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,107.28,81.34
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,90.72,68.21
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,83.02,62.16
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,75.39,56.14
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,73.02,54.38
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,70.63,52.61
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,43.3,30.36
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,16.01,8.36
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,13.71,6.41
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,11.41,4.43
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,9.11,2.42
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,6.82,0.38
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,4.92,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.02,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.51,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.02,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.3,0.0
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,8.34,1.49
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,11.39,4.15
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,14.45,6.78
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,17.52,9.37
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,33.25,22.7
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,49.08,35.91
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,43.7,31.25
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,38.33,26.63
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,51.88,37.77
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,65.48,48.83
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,107.38,83.23
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,151.01,118.61
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,79.52,60.05
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,15.77,7.39
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,65.46,48.12
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,115.75,88.77
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,132.88,102.59
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,149.75,116.18
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,115.14,88.21
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,81.53,60.94
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,127.49,98.27
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,172.95,134.84
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,196.16,153.43
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,218.42,171.21
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,173.48,135.4
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,130.24,100.78
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,87.13,65.97
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,43.86,30.62
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,61.62,45.47
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,79.12,60.16
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,47.61,34.17
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,16.05,7.84
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,28.68,18.58
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,41.35,30.97
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,35.56,25.95
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,29.78,20.89
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,24.01,15.78
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,18.26,10.61
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,12.91,5.74
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,7.58,0.87
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,3.78,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,17.17,7.97
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,29.98,19.61
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,49.34,36.4
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,67.98,52.4
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,87.76,69.17
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,107.25,85.41
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,55.33,41.39
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,16.02,7.96
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,11.83,4.37
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,7.64,0.79
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,61.17,45.52
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,119.87,93.42
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,63.58,46.97
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,12.27,4.52
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,13.82,5.77
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.37,7.0
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,27.73,17.12
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,40.12,27.22
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,32.79,21.15
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,25.46,15.12
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,45.99,31.79
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,66.61,48.43
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,438.48,345.69
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,742.99,567.54
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,440.81,342.3
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,130.64,99.23
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,273.84,212.62
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,407.61,312.95
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,272.94,210.11
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,154.17,118.02
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,173.77,133.8
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,191.62,147.84
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,244.12,184.08
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,269.35,195.74
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,149.12,107.53
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,59.19,43.33
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,86.83,63.6
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,107.68,87.85
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,98.49,80.19
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,90.36,73.37
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,76.97,61.97
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,63.18,49.94
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,49.41,37.62
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,35.45,24.83
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,18.19,7.48
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,75.11,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,218.46,171.08
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,339.47,278.83
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,442.69,365.51
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,561.6,458.81
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,640.0,517.47
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,719.68,574.89
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,428.15,351.1
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,68.23,51.41
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,539.73,439.12
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,941.75,724.62
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,762.19,591.44
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,526.36,411.51
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,436.44,341.8
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,322.21,251.54
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,284.5,221.56
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,228.92,177.41
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,258.11,200.05
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,308.68,238.48
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,247.23,190.46
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,209.51,160.81
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,343.0,263.98
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,458.03,349.18
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,693.44,525.73
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,838.66,628.11
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,793.69,596.1
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,746.16,561.89
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,694.25,524.03
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,640.45,483.64
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,583.51,439.2
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,525.38,392.48
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,464.46,342.39
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,403.15,290.5
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,321.79,229.46
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,266.49,192.47
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,219.76,145.5
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,148.59,83.95
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,87.92,57.03
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,71.71,56.43
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,67.2,52.86
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,57.78,44.95
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,52.68,40.74
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,47.58,36.34
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,39.48,29.0
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,31.39,21.39
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,19.66,8.91
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,49.38,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,138.08,2.4
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,284.6,227.32
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,424.03,351.57
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,535.09,443.5
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,652.53,535.17
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,728.93,591.13
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,800.47,640.94
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,866.26,684.53
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,930.88,725.79
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,972.82,751.78
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,999.76,767.19
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,1028.94,783.41
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,1054.59,797.27
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,1069.33,806.54
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,1080.01,813.3
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,1082.44,813.05
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,1080.6,810.13
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,1071.37,803.62
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,1057.9,794.42
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,1037.89,779.69
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,1013.83,762.29
