Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,897.0,125.0,4.8,27.5,876.5,667.69,501.59
2016,3,23,14,0,894.0,123.0,4.7,28.0,857.0,614.49,459.03
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,557.61,414.54
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,499.67,367.82
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,438.09,316.49
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,376.85,264.55
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,314.41,211.28
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,252.93,159.87
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,191.11,112.51
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,131.25,76.49
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,78.9,60.82
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,76.4,59.12
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,72.3,55.99
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,68.09,52.72
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,62.79,48.52
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,57.45,44.12
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,49.01,36.79
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,40.53,29.13
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,27.45,16.94
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,16.81,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,146.92,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,305.96,247.3
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,412.26,351.16
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,528.57,453.5
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,607.52,520.52
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,695.96,592.13
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,763.22,643.46
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,830.24,692.81
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,886.39,732.55
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,929.9,761.83
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,968.44,786.47
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,1003.95,808.52
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,1030.33,823.66
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,1053.03,836.1
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,1066.36,841.81
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,1075.51,844.69
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,1076.36,842.18
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,1072.87,836.81
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,1062.95,828.09
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,1048.72,816.52
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,1026.97,798.59
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,1001.15,778.01
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,970.41,755.28
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,935.89,729.95
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,895.62,699.43
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,852.03,666.56
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,804.31,630.72
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,753.79,590.84
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,698.51,545.69
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,641.06,497.94
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,580.55,447.47
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,518.66,394.52
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,454.26,338.27
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,389.61,280.69
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,323.41,221.56
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,257.64,164.25
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,191.45,111.89
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,126.6,72.73
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,71.43,56.42
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,68.73,54.44
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,65.4,51.86
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,62.04,49.19
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,57.24,45.26
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,52.43,41.17
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,41.69,31.59
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,35.02,25.37
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,24.82,15.5
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,14.78,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,151.75,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,311.89,248.82
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,417.37,344.76
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,532.22,439.44
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,612.99,501.85
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,696.44,563.06
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,756.38,606.97
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,821.73,653.37
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,871.34,687.1
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,918.76,718.59
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,956.87,740.97
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,991.92,761.01
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,1003.3,764.84
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,1023.19,774.76
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,1036.37,779.65
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,1045.56,782.06
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,1046.26,779.06
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,1042.75,773.59
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,1033.0,764.28
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,1019.13,752.54
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,997.02,736.2
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,971.11,717.57
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,941.02,698.13
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,907.4,676.29
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,866.93,648.84
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,823.68,619.31
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,776.87,586.18
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,727.65,550.4
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,673.63,510.07
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,618.15,467.4
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,560.48,421.57
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,501.8,373.46
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,439.79,321.5
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,377.06,267.69
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,313.24,212.6
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,250.37,159.46
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,187.48,111.21
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,126.9,75.67
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,85.09,67.33
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,75.99,59.97
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,72.15,57.02
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,68.23,53.94
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,62.91,49.64
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,57.54,45.14
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,49.11,37.71
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,40.63,29.93
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,28.05,18.06
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,14.49,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,87.53,14.75
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,180.32,144.19
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,288.29,240.62
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,391.24,329.41
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,281.74,237.15
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,140.29,114.39
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,136.43,110.72
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,146.01,117.9
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,166.9,134.31
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,187.81,150.39
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,325.89,262.46
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,469.82,373.55
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,610.94,479.75
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,752.58,581.4
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,682.89,525.34
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,608.72,467.42
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,712.85,542.67
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,811.84,610.34
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,912.93,680.41
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,989.3,728.45
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,969.2,712.56
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,945.41,695.36
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,916.62,676.77
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,884.43,655.88
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,817.08,606.71
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,743.39,552.32
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,736.18,549.85
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,710.66,533.17
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,658.74,494.82
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,605.35,454.28
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,535.15,399.89
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,471.42,350.23
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,427.3,312.21
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,371.98,262.91
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,304.15,210.95
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,254.31,175.93
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,203.46,136.53
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,151.6,103.37
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,120.69,97.0
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,116.75,94.24
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,111.05,89.75
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,101.31,81.76
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,87.74,70.62
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,73.73,58.8
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,59.7,46.61
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,45.38,33.81
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,29.97,19.58
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,14.55,0.0
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,81.99,26.89
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,166.12,132.0
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,256.87,213.46
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,370.13,310.66
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,192.27,162.09
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,15.22,7.34
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,41.33,29.53
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,68.59,52.41
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,54.12,40.05
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,40.63,28.58
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,90.59,70.16
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,145.28,115.01
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,170.39,135.09
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,195.47,154.92
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,320.46,255.81
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,427.58,339.99
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,760.07,602.37
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,1016.82,788.71
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,1009.06,778.32
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,997.23,766.75
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,969.58,744.65
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,953.71,731.14
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,924.45,709.71
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,891.73,686.01
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,855.13,658.58
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,815.23,628.64
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,768.84,593.37
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,720.0,555.63
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,667.96,514.86
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,613.8,471.38
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,556.08,423.81
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,497.21,374.01
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,435.81,320.96
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,373.84,266.39
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,310.81,210.9
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,243.47,153.7
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,179.31,104.42
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,116.67,68.67
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,78.56,62.04
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,75.92,60.16
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,71.61,56.78
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,62.04,48.76
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,57.47,45.08
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,52.9,41.25
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,45.39,34.54
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,37.84,27.55
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,27.06,17.41
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,16.35,1.02
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,156.42,77.07
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,309.93,255.48
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,410.38,346.28
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,519.2,437.76
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,597.46,499.57
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,678.11,560.06
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,742.45,606.28
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,801.39,646.94
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,851.48,679.04
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,899.47,708.88
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,937.38,730.57
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,972.28,749.73
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,997.0,761.99
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,1004.6,762.67
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,1017.85,766.91
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,1027.16,768.47
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,1027.95,765.61
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,1024.64,760.32
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,1014.75,750.4
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,1000.81,738.1
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,979.63,721.88
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,954.67,703.43
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,924.72,682.65
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,891.31,659.68
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,851.48,631.77
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,808.87,601.62
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,762.43,568.3
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,713.65,532.63
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,660.68,492.5
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,606.15,450.24
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,548.97,405.91
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,490.8,359.26
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,429.14,308.5
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,366.88,255.99
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,303.98,202.62
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,242.02,151.36
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,179.93,105.27
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,119.99,72.58
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,85.56,67.39
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,76.47,60.08
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,73.01,57.36
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,69.49,54.55
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,64.24,50.48
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,58.94,46.19
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,50.95,39.21
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,42.94,31.9
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,28.62,18.67
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,16.74,2.23
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.06,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,12.16,4.38
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,20.57,11.75
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,29.01,19.08
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,38.63,27.23
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,48.29,35.22
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,56.03,41.53
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,64.06,47.96
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,88.63,67.94
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,113.5,87.83
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,124.16,96.15
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,134.84,104.47
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,138.44,106.88
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,142.2,109.43
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,131.15,100.13
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,120.54,91.28
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,123.82,93.58
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,127.07,95.86
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,150.42,114.18
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,173.58,132.2
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,136.71,102.91
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,100.94,74.49
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,108.48,80.45
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,115.88,86.26
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,126.29,94.26
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,136.45,102.02
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,140.91,105.51
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,145.23,108.91
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,118.33,87.79
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,92.04,67.14
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,81.56,59.02
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,71.17,50.93
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,69.19,49.46
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,67.19,47.98
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,119.9,89.55
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,167.53,126.77
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,141.19,106.7
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,116.12,87.51
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,117.9,93.61
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,119.7,95.63
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,106.43,85.01
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,93.06,74.14
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,78.35,61.93
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,63.51,49.35
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,48.86,36.66
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,34.05,23.61
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,21.39,12.23
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,8.36,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.52
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,13.29,5.46
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,19.03,10.4
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,25.54,15.91
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,32.08,21.34
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,32.1,21.28
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,32.12,21.21
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,47.56,33.85
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,63.07,46.37
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,54.97,39.57
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,46.89,32.84
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,90.01,67.8
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,135.88,104.48
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,121.59,92.75
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,107.84,81.53
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,153.28,117.61
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,199.05,153.37
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,218.87,168.35
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,238.38,183.01
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,233.92,179.03
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,229.52,175.17
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,228.9,174.59
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,228.19,173.96
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,258.88,197.23
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,288.48,219.39
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,373.81,284.21
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,447.91,338.88
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,464.75,350.77
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,477.04,358.46
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,427.21,320.29
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,383.93,287.07
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,358.15,266.03
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,327.18,240.34
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,295.16,212.4
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,255.57,178.36
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,204.29,138.92
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,153.16,106.98
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,107.74,85.1
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,77.95,60.59
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,75.73,58.96
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,73.53,57.3
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,64.69,50.12
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,55.35,42.33
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,47.68,35.66
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,39.94,28.68
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,28.95,18.6
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,17.94,4.43
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,8.65,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,160.99,107.19
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,306.98,248.88
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,403.7,333.68
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,507.94,420.5
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,592.34,486.85
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,679.98,552.78
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,739.18,593.88
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,803.63,637.94
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,859.53,674.57
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,913.81,709.3
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,939.88,722.87
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,973.98,741.98
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,1000.53,755.58
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,1023.52,766.76
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,1035.89,772.96
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,1044.17,776.64
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,1045.25,774.19
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,1042.07,769.17
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,1031.2,760.47
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,1016.14,749.22
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,994.65,733.06
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,969.18,714.45
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,937.61,692.99
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,902.45,669.17
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,862.68,641.16
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,819.74,610.97
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,772.0,576.01
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,721.67,538.42
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,667.25,497.17
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,610.82,453.32
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,551.64,406.13
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,491.12,356.49
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,428.59,304.01
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,365.82,250.34
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,301.44,195.82
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,237.55,143.55
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,173.1,96.87
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,109.98,65.48
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,73.51,56.47
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,70.98,54.7
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,67.83,52.35
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,64.63,49.93
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,60.0,46.31
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,51.09,38.83
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,44.89,33.49
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,38.78,27.97
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,28.78,18.7
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,18.89,5.8
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.51,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,78.04,52.33
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,157.75,127.89
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,220.22,184.04
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,285.48,241.27
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,345.43,292.26
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,408.58,344.3
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,283.29,237.48
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,133.29,107.21
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,106.99,84.72
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,83.77,64.79
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,158.15,126.75
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,235.63,189.92
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,297.61,239.03
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,337.95,270.18
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,351.48,280.0
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,364.61,289.53
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,552.58,438.2
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,735.18,575.57
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,517.23,407.67
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,288.66,226.3
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,293.8,230.12
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,298.7,233.34
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,226.16,176.32
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,156.66,121.11
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,112.37,85.61
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,69.13,50.65
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,148.82,114.99
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,226.97,177.07
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,290.46,227.14
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,343.0,267.93
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,362.96,283.56
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,372.49,290.2
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,357.96,276.3
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,335.37,254.62
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,287.43,216.67
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,249.8,188.14
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,201.92,143.14
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,138.44,97.74
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,106.41,87.78
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,93.29,76.81
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,95.78,79.3
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,99.42,82.79
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,89.18,74.08
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,78.58,64.85
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,64.57,52.19
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,50.1,38.85
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,34.86,24.62
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,19.52,7.17
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,10.23,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,75.07,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,239.52,180.89
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,376.13,316.73
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,470.08,400.69
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,570.89,484.35
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,641.83,539.44
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,719.97,597.25
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,781.57,639.4
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,842.37,679.24
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,890.66,707.19
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,925.8,724.85
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,960.37,744.07
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,991.77,760.71
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,1015.32,772.15
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,1035.07,781.02
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,1046.26,785.61
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,1053.31,787.69
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,1053.16,785.2
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,1048.71,780.12
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,1037.04,771.97
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,1021.14,761.19
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,998.77,744.8
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,972.4,725.89
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,940.84,704.6
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,905.64,680.82
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,864.55,653.24
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,820.36,623.22
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,772.14,587.6
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,721.3,549.24
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,666.57,506.04
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,609.89,460.31
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,550.01,411.66
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,488.85,360.53
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,425.73,306.7
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,362.75,251.98
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,297.92,196.25
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,233.65,143.12
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,169.59,96.78
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,99.35,60.8
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,75.46,59.31
