Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,73.01,57.57
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,69.6,54.86
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,66.11,52.04
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,61.16,48.09
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,51.83,40.16
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,45.32,34.49
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,38.85,28.59
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,28.83,19.22
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.9,7.2
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,75.73,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,235.76,179.02
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,367.42,302.75
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,460.28,383.56
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,559.8,464.5
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,636.07,521.92
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,709.69,574.43
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,771.72,615.75
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,832.98,654.91
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,881.22,682.26
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,927.21,707.25
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,951.84,718.93
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,984.35,735.87
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,1008.51,746.92
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,1028.92,755.49
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,1040.4,758.95
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,1047.76,759.99
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,1047.91,757.31
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1043.8,752.2
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1032.5,744.87
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1016.99,735.05
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,995.04,720.38
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,969.1,703.21
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,937.12,682.96
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,901.56,660.3
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,861.01,634.56
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,817.34,606.04
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,769.32,571.64
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,718.7,534.58
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,664.43,494.1
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,608.14,450.83
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,548.87,403.75
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,488.31,354.16
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,425.09,301.16
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,361.41,246.72
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,296.35,191.33
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,231.79,138.75
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,167.53,93.63
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,97.1,59.21
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,75.6,58.44
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,73.16,56.73
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,69.73,54.16
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,66.23,51.48
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,61.27,47.68
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,51.93,39.91
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,45.79,34.61
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,39.71,29.1
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,29.7,19.86
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.77,8.22
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,74.5,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,230.74,178.48
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,357.83,296.93
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,450.24,377.44
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,549.12,458.44
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,624.98,516.45
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,702.88,573.21
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,759.58,612.06
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,820.78,653.02
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,869.36,683.66
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,915.76,712.48
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,951.43,732.5
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,971.82,741.99
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,995.59,752.68
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,1015.67,760.73
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,1026.91,764.01
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,1034.09,764.73
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,1034.18,759.42
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,1030.06,751.57
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,1018.81,742.65
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,1003.42,731.26
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,981.65,714.48
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,955.98,695.37
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,924.38,673.91
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,889.29,650.22
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,849.23,622.01
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,806.12,591.12
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,758.41,556.68
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,708.23,519.81
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,654.5,478.86
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,598.87,435.56
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,540.0,390.19
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,479.96,342.4
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,417.92,291.19
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,355.46,238.68
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,291.53,185.3
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,228.19,134.8
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,164.97,91.53
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,95.67,58.93
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,77.11,58.91
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,74.77,57.34
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,71.13,54.63
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,67.38,51.78
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,57.73,44.05
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,53.13,40.43
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,46.72,34.97
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,40.33,29.27
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,30.4,20.21
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.54,9.03
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,118.63,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,249.24,193.19
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,377.05,309.36
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,468.38,388.04
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,565.88,466.78
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,639.53,521.48
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,709.97,570.94
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,769.91,611.16
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,828.93,649.38
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,876.98,677.72
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,922.75,703.79
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,958.06,724.31
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,978.19,734.46
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,1000.48,746.23
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,1019.05,755.53
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,1030.27,761.92
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,1037.4,765.83
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,1036.9,763.7
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,1032.17,758.98
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,1020.79,751.23
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,1005.25,740.87
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,983.3,725.0
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,957.41,706.81
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,926.0,685.97
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,891.03,662.67
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,850.29,634.32
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,806.54,603.02
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,758.87,568.1
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,708.65,530.5
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,653.95,488.63
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,597.44,444.2
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,538.63,397.28
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,478.63,347.91
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,416.07,294.72
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,353.26,240.5
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,289.17,186.09
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,225.67,134.79
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,160.4,94.26
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,123.54,86.23
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,91.65,71.63
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,74.79,57.88
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,71.45,55.28
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,68.04,52.59
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,58.38,44.7
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,53.81,41.01
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,47.41,35.56
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,41.04,29.88
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,31.16,20.87
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,21.35,9.97
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,12.56,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,32.65,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,138.04,105.7
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,230.89,188.65
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,327.78,271.61
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,418.34,347.16
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,443.19,366.04
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,465.89,382.21
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,413.99,337.87
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,353.16,285.81
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,623.09,502.64
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,872.21,687.45
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,910.98,712.87
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,946.85,737.2
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,796.88,623.7
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,616.1,480.29
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,676.65,525.2
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,735.65,567.34
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,795.88,609.71
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,834.78,636.54
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,851.81,647.58
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,865.01,655.95
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,933.57,707.03
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,963.26,725.42
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,932.72,703.31
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,898.47,678.98
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,823.08,622.71
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,734.15,554.57
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,741.49,561.82
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,720.35,546.85
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,665.09,502.36
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,607.36,455.12
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,546.6,405.25
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,484.44,352.87
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,420.22,297.94
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,356.93,243.19
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,291.78,187.64
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,227.16,135.42
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,161.38,89.97
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,96.42,63.15
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,73.98,57.08
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,71.44,55.28
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,67.29,52.08
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,62.98,48.69
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,58.62,45.29
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,54.25,41.75
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,47.99,36.39
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,38.47,27.95
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,29.54,19.74
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,20.73,9.98
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.44,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,117.81,90.5
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,199.64,163.12
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,254.8,211.28
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,311.7,259.2
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,359.53,297.4
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,408.09,334.72
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,446.87,362.65
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,484.16,388.63
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,573.68,454.98
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,689.74,537.51
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,769.61,593.67
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,861.22,655.18
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,805.26,610.48
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,751.37,566.81
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,918.95,686.14
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1049.03,768.67
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,1046.94,763.57
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,1040.52,756.87
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,1027.34,747.48
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,1009.99,735.57
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,981.18,714.83
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,948.64,691.81
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,889.14,650.17
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,807.22,590.43
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,774.17,567.42
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,738.85,542.24
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,691.74,507.9
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,644.62,473.2
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,600.7,439.85
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,554.86,404.43
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,487.55,354.67
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,426.46,309.04
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,382.65,273.64
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,336.23,235.4
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,286.76,193.3
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,230.99,147.54
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,167.89,101.88
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,98.78,66.7
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,99.85,77.37
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,107.8,84.36
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,91.92,71.66
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,71.73,55.17
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,66.91,51.63
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,62.03,47.87
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,54.52,41.53
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,46.96,34.87
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,35.36,24.42
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.12,11.12
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,9.05,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,22.2,0.79
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,153.31,120.78
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,284.62,235.68
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,368.64,308.15
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,459.09,383.15
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,464.6,385.81
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,464.33,382.97
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,556.21,455.83
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,652.15,529.61
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,686.85,552.41
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,718.98,573.1
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,735.57,582.39
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,748.17,588.78
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,785.82,613.81
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,821.25,636.75
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,764.81,589.25
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,686.72,526.92
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,711.1,542.86
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,733.09,556.49
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,718.23,543.99
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,701.76,530.61
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,725.04,546.88
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,756.91,568.38
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,694.46,521.23
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,646.04,484.18
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,610.13,456.43
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,574.75,429.22
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,513.83,384.34
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,464.38,347.56
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,422.27,316.32
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,381.69,286.08
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,329.88,247.62
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,282.74,212.59
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,311.42,231.65
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,322.05,234.83
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,282.4,203.64
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,243.28,173.8
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,201.63,147.68
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,174.74,139.96
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,123.66,98.51
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,89.7,70.64
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,86.28,68.05
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,82.77,65.32
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,76.77,60.65
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,67.69,53.16
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,59.13,45.89
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,50.56,38.3
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,36.98,26.05
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,23.28,12.39
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,19.21,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,59.75,20.1
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,142.5,111.78
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,220.78,181.29
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,328.93,273.91
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,434.93,361.95
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,232.66,195.21
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,4.56,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,9.52,2.41
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,14.5,6.55
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,327.95,269.59
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,663.24,527.01
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,354.24,285.62
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,13.8,5.68
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,24.59,14.52
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,35.42,23.25
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,179.99,139.37
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,331.18,255.86
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,217.82,167.34
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,132.6,100.0
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,80.93,59.12
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,30.97,19.2
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,74.09,53.49
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,117.79,87.74
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,183.06,138.68
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,247.65,188.34
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,482.44,368.87
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,669.76,505.01
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,679.73,513.28
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,670.15,506.83
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,562.82,423.58
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,469.81,352.1
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,476.54,355.47
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,455.12,333.5
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,397.4,284.48
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,335.8,232.1
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,276.29,181.94
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,218.16,135.75
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,160.3,97.12
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,104.86,82.48
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,98.61,77.74
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,96.19,76.15
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,91.48,72.46
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,86.54,68.54
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,77.88,61.48
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,71.26,56.02
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,61.66,47.79
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,51.92,39.15
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,38.36,26.94
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,24.66,13.47
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,24.7,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,75.01,33.88
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,172.03,135.92
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,284.66,233.57
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,367.39,304.82
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,456.66,379.06
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,278.07,231.05
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,41.33,28.94
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,67.54,50.56
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,96.1,73.7
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,109.89,84.48
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,123.65,95.11
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,122.7,93.83
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,122.04,92.83
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,133.35,101.27
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,144.67,109.61
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,140.85,106.15
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,137.17,102.88
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,190.15,143.79
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,243.35,184.15
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,276.71,209.74
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,327.96,248.74
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,327.09,247.83
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,325.92,246.82
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,242.37,183.61
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,176.85,133.38
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,284.29,216.23
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,379.79,288.14
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,382.94,290.21
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,384.52,291.21
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,331.97,251.46
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,283.06,214.43
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,212.02,160.49
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,143.45,107.71
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,191.27,144.52
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,233.14,176.07
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,213.68,161.19
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,194.76,146.9
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,166.73,126.25
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,133.14,105.57
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,140.12,111.96
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,146.31,117.74
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,132.85,106.91
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,118.95,95.61
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,103.33,82.86
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,88.56,70.57
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,71.64,56.15
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,54.48,41.18
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,37.35,26.0
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,19.68,9.72
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,10.23,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.57,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,7.58,0.49
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,12.15,4.45
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,18.26,9.66
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,24.39,14.82
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,194.6,158.93
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,387.42,314.31
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,312.66,250.96
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,229.39,180.75
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,534.87,424.53
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,804.94,624.52
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,741.65,571.37
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,657.8,504.51
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,808.0,613.85
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,938.83,701.0
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,952.81,705.43
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,963.01,708.16
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,970.0,709.07
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,972.82,707.31
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,963.88,697.66
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,935.79,675.77
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,918.6,661.63
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,897.56,645.06
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,868.53,625.08
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,836.2,603.07
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,754.96,543.15
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,661.83,475.08
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,680.63,490.54
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,669.54,483.5
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,575.82,414.71
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,490.86,353.19
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,485.94,346.93
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,453.03,316.35
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,393.58,267.62
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,333.83,218.09
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,272.39,168.34
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,205.43,117.53
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,143.08,78.13
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,81.78,61.52
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,79.4,59.99
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,76.91,58.3
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,73.13,55.4
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,69.2,52.35
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,59.53,44.65
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,55.05,41.17
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,48.77,35.9
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,42.49,30.42
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,33.09,22.06
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.75,12.84
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,40.26,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,123.87,76.1
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,216.56,175.06
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,313.59,260.8
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,231.34,193.13
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,119.43,96.42
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,85.47,67.41
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,65.54,49.95
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,77.13,59.38
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,88.71,68.64
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,85.44,65.53
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,82.55,62.79
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,86.98,66.07
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,91.43,69.35
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,97.55,73.97
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,103.66,78.55
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,102.36,77.17
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,101.1,75.87
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,179.21,137.56
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,258.66,198.6
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,148.33,112.59
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,44.19,29.87
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,105.36,78.56
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,167.07,126.64
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,121.16,90.57
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,76.32,55.18
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,75.87,54.75
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,75.41,54.28
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,218.46,165.95
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,351.28,265.98
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,325.39,246.22
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,300.66,227.73
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,250.58,189.98
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,205.52,155.83
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,137.93,103.72
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,70.35,50.77
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,137.77,103.81
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,188.6,143.19
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,118.11,88.77
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,34.53,23.67
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,77.57,60.33
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,115.21,92.43
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,100.98,80.89
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,86.6,69.09
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,73.41,58.11
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,60.1,46.82
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,47.0,35.48
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,33.66,23.71
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,22.13,13.38
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,10.64,2.91
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,5.51,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
