Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,4.33,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,8.35,0.14
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,18.67,9.87
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,29.04,18.98
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,42.23,30.39
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,56.2,42.27
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,70.53,54.22
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,84.8,65.87
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,51.01,37.38
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,21.4,12.39
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,40.65,28.4
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,60.02,44.24
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,72.51,54.34
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,85.62,64.87
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,126.89,98.05
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,168.85,131.12
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,281.46,219.2
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,380.68,293.88
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,311.32,239.67
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,229.71,176.2
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,199.35,152.71
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,169.9,129.67
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,266.6,204.09
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,351.58,267.26
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,329.01,249.93
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,296.07,225.17
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,211.45,160.51
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,129.63,97.03
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,113.45,84.47
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,97.66,72.08
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,82.49,60.07
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,67.43,48.12
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,74.28,53.63
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,81.07,59.08
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,208.43,156.15
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,308.3,227.71
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,268.52,197.88
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,232.9,172.46
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,169.83,114.7
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,83.78,65.28
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,81.53,63.85
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,79.18,62.22
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,75.84,59.62
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,66.81,52.12
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,62.58,48.76
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,58.3,45.26
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,51.84,39.7
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,45.37,33.91
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,35.35,24.84
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,25.31,14.96
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,64.35,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,182.77,127.21
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,281.1,228.62
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,389.69,323.36
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,471.26,392.38
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,557.56,461.84
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,362.15,301.16
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,89.38,69.39
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,94.65,73.64
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,100.18,77.76
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,109.89,85.08
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,119.62,92.3
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,136.97,105.81
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,154.33,119.15
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,200.13,154.9
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,246.12,190.05
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,273.13,210.38
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,321.4,246.62
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,414.92,316.82
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,526.32,397.4
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,780.09,586.4
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,965.16,712.56
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,938.82,691.62
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,908.89,670.34
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,878.11,649.49
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,844.02,626.4
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,804.51,598.24
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,762.22,566.71
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,715.98,532.66
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,667.47,496.2
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,615.3,455.48
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,561.39,412.43
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,504.82,367.61
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,447.2,320.49
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,387.26,269.92
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,327.06,218.58
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,266.08,167.66
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,199.49,116.22
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,138.23,78.42
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,85.2,65.96
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,82.99,64.54
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,80.68,62.97
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,71.45,55.52
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,68.24,53.13
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,63.69,49.61
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,59.08,45.93
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,52.64,40.4
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,46.18,34.62
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,36.17,25.56
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,26.14,15.76
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,51.28,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,154.75,110.35
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,240.84,195.02
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,337.07,277.96
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,233.46,193.47
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,88.3,69.16
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,115.5,91.97
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,143.17,114.44
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,228.89,184.54
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,302.69,242.89
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,252.58,200.61
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,185.47,145.11
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,286.32,224.6
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,371.13,288.76
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,697.83,536.45
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,965.55,717.84
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,976.5,719.99
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,969.1,712.92
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,970.07,711.67
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,967.08,707.91
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,955.46,698.69
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,939.96,687.14
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,917.06,671.28
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,890.63,653.15
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,860.08,633.18
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,826.39,611.03
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,788.21,583.82
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,747.33,553.74
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,701.9,520.88
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,654.32,485.55
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,603.35,445.83
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,550.81,403.9
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,495.46,359.4
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,439.23,312.95
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,378.88,262.43
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,319.0,211.72
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,258.21,161.73
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,198.38,116.21
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,139.54,80.71
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,91.24,70.45
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,82.1,63.29
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,79.91,61.83
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,77.06,59.8
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,74.14,57.69
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,69.24,53.82
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,64.23,49.76
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,56.96,43.59
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,49.6,37.1
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,36.5,25.5
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,25.81,15.35
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,12.94,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,27.46,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,87.26,60.66
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,166.63,132.89
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,251.42,206.13
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,323.72,267.6
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,417.17,343.8
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,253.25,208.7
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,61.77,45.88
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,63.44,47.08
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,65.38,48.38
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,77.23,57.77
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,89.19,67.15
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,128.92,98.84
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,169.32,130.54
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,181.28,139.42
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,193.22,148.25
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,147.8,112.16
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,104.33,77.52
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,129.21,96.98
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,154.01,116.14
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,143.33,107.41
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,132.81,98.9
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,145.08,108.19
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,157.12,117.23
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,143.73,106.79
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,130.55,96.54
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,117.62,86.47
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,105.0,76.64
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,103.62,75.77
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,102.26,74.91
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,260.19,197.29
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,399.21,301.25
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,287.5,216.98
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,186.32,140.34
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,129.75,96.74
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,73.4,52.77
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,144.93,108.77
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,197.22,149.38
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,175.84,133.55
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,165.85,132.92
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,154.46,124.18
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,151.67,122.55
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,125.02,100.86
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,107.05,86.2
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,96.82,77.92
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,86.31,69.21
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,72.37,57.17
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,57.59,44.14
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,43.07,31.17
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,28.21,17.4
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,14.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,5.9,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,11.4,3.06
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,29.03,18.23
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,49.2,35.38
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,76.45,58.43
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,103.72,81.14
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,131.03,103.38
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,158.35,125.19
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,183.18,144.88
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,226.48,179.0
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,249.71,196.35
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,272.67,213.31
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,294.56,229.84
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,316.42,246.25
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,487.21,378.71
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,658.83,505.62
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,634.53,484.34
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,587.21,447.59
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,598.64,454.38
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,608.56,459.85
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,518.41,391.81
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,413.22,312.2
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,361.61,273.52
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,298.44,225.72
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,464.59,352.39
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,591.56,445.94
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,435.21,329.63
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,275.67,208.71
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,202.58,153.26
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,131.42,98.24
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,95.0,69.8
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,58.94,41.38
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,41.0,27.23
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.01
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,61.49,43.83
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,98.73,73.64
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,120.98,91.36
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,141.51,107.75
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,92.59,69.17
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,40.7,29.01
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,24.12,15.03
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.93
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,6.48,0.0
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.38,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.27,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,3.79,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,5.31,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,6.83,0.17
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,21.73,12.81
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,36.72,25.35
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,44.45,31.64
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,52.21,37.87
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,39.12,26.82
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,26.06,15.9
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,36.88,24.73
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,47.74,33.52
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,182.95,142.59
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,322.82,250.89
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,335.14,258.75
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,347.11,266.63
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,415.34,317.28
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,481.69,364.99
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,487.79,368.51
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,493.01,371.7
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,348.73,264.72
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,203.08,153.75
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,188.36,142.67
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,173.87,131.47
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,208.55,157.89
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,242.28,183.18
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,226.11,171.15
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,210.32,159.45
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,317.68,241.26
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,408.54,307.6
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,367.4,276.14
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,333.05,250.31
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,209.48,157.75
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,91.33,67.49
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,67.2,48.54
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,42.33,28.69
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,103.23,77.48
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,154.9,124.26
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,144.72,116.36
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,143.36,115.88
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,107.26,86.05
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,64.22,49.81
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,54.87,42.08
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,45.19,33.89
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,35.55,25.49
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,25.94,16.99
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,17.89,9.8
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,9.87,2.55
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,4.92,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,55.88,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,119.55,88.85
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,198.95,159.8
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,300.13,245.28
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,209.81,171.48
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,82.94,63.87
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,56.63,41.89
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,36.72,25.11
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,42.14,29.52
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,47.57,33.88
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,101.55,77.84
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,159.56,123.81
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,297.85,232.69
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,445.37,342.59
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,516.9,393.61
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,588.08,443.39
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,555.86,417.53
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,522.31,391.5
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,445.93,334.78
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,391.63,293.53
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,325.35,244.65
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,248.25,186.94
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,310.39,233.15
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,356.94,266.54
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,290.25,217.18
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,218.95,164.0
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,217.04,162.75
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,215.04,161.24
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,235.73,176.83
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,255.48,191.58
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,369.98,276.68
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,458.7,338.81
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,339.46,252.45
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,241.3,181.62
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,255.93,192.39
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,269.09,201.27
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,230.77,173.05
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,196.28,148.05
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,180.67,137.19
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,158.04,126.28
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,130.05,103.89
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,101.03,80.26
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,98.61,78.56
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,95.99,76.65
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,82.24,65.33
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,68.37,53.71
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,54.37,41.65
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,40.23,29.26
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,27.9,18.33
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,15.23,6.98
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,7.59,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.27,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,152.92,123.92
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,315.79,252.71
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,483.87,381.09
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,667.09,511.81
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,664.08,503.95
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,655.31,494.49
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,640.55,481.81
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,642.94,480.65
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,652.34,485.13
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,659.2,487.83
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,690.82,509.02
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,720.41,528.44
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,834.12,606.95
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,929.77,669.45
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,909.31,654.54
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,895.73,645.59
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,885.65,638.89
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,856.29,619.83
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,827.29,601.18
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,795.25,580.1
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,757.79,554.22
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,717.87,526.16
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,673.98,494.27
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,628.08,460.24
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,579.1,423.51
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,531.09,386.21
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,475.77,342.53
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,419.77,297.04
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,361.29,248.35
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,301.44,197.98
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,242.11,149.66
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,183.75,106.42
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,126.21,74.34
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,88.19,68.61
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,85.93,67.16
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,77.04,60.07
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,74.48,58.15
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,71.86,56.15
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,67.27,52.53
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,62.59,48.74
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,56.42,43.43
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,50.24,37.9
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,37.69,26.73
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,27.37,17.1
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,13.73,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.27,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,4.54,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,8.72,1.63
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,12.91,5.26
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,17.5,9.17
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,22.1,13.03
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,30.55,20.04
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,39.03,26.95
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,25.6,15.69
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,12.22,4.51
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,16.06,7.64
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,19.92,10.74
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,36.89,24.54
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,53.94,38.25
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,208.61,160.78
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,368.07,279.35
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,512.38,384.19
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,653.84,481.95
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,809.44,590.25
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,937.31,672.9
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,926.48,664.51
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,911.82,655.57
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,879.77,635.02
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,859.71,622.22
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,830.0,604.1
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,797.24,583.58
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,732.38,535.59
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,656.54,480.45
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,655.08,482.13
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,628.53,464.19
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,578.51,426.31
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,530.03,388.33
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,474.75,344.05
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,418.8,297.97
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,361.24,249.67
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,303.67,201.05
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,245.02,153.4
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,187.48,110.98
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,130.28,78.96
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,93.56,73.13
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,113.07,89.87
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,142.5,114.88
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,108.29,86.62
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,74.95,58.74
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,70.15,55.0
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,65.24,51.03
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,58.48,45.2
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,51.64,39.11
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,38.64,27.56
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,28.03,17.7
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,14.09,0.24
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,118.09,28.06
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,244.31,191.61
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,332.04,271.02
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,429.21,353.55
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,504.53,415.15
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,583.51,476.45
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,643.24,518.16
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,707.4,561.29
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,760.64,594.78
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,812.55,626.21
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,853.68,649.22
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,892.27,669.97
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,912.37,681.57
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,939.75,698.25
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,958.99,708.61
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,974.46,716.64
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,982.59,720.92
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,986.72,722.82
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,983.52,718.73
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,976.21,712.18
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,963.42,703.19
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,946.61,691.75
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,923.69,676.81
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,897.03,659.45
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,864.77,637.99
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,829.24,614.3
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,789.17,585.17
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,746.33,553.04
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,699.23,518.13
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,649.88,480.77
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,597.38,440.32
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,543.2,397.4
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,486.22,351.0
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,428.19,302.52
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,368.23,251.77
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,308.1,200.69
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,247.34,151.08
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,187.15,106.97
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,118.72,68.11
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,81.53,62.85
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,79.18,61.27
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,76.71,59.55
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,73.63,57.18
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,70.45,54.71
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,61.14,47.07
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,57.12,43.84
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,51.35,38.97
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,45.56,33.89
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,36.68,25.97
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,27.81,17.68
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.7,0.96
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
