Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,47.05,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,165.22,122.14
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,264.79,215.34
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,347.98,288.29
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,439.06,364.8
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,509.24,422.23
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,582.22,479.58
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,643.41,524.77
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,701.79,565.38
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,751.4,598.8
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,799.46,630.42
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,839.09,655.42
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,876.14,678.33
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,894.14,687.41
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,919.09,701.47
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,937.0,710.59
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,951.16,717.27
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,958.11,720.57
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,961.11,721.4
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,956.9,716.19
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,948.65,708.49
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,935.47,699.01
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,918.32,687.01
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,895.19,669.78
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,868.4,650.2
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,836.19,628.22
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,800.85,603.39
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,761.13,573.05
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,718.77,540.33
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,672.64,505.27
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,624.29,467.67
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,572.5,425.65
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,519.02,381.31
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,463.46,334.88
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,406.79,286.49
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,347.88,235.83
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,288.65,185.28
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,228.51,137.04
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,168.9,95.98
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,109.59,69.9
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,81.4,63.22
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,79.46,61.95
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,77.4,60.56
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,74.7,58.51
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,71.93,56.37
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,62.97,49.09
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,59.37,46.33
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,54.01,41.81
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,48.64,37.12
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,41.06,30.34
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,33.52,23.3
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,21.56,11.21
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,42.13,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,154.09,113.76
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,252.09,203.39
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,332.79,273.87
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,420.97,348.06
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,491.68,405.65
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,565.35,463.19
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,626.44,508.07
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,688.03,550.85
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,735.43,582.64
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,785.74,615.94
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,825.88,640.35
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,863.56,662.66
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,893.04,679.75
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,919.3,694.56
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,926.38,696.55
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,941.49,704.28
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,949.09,706.66
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,952.78,706.59
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,950.2,702.51
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,943.59,695.93
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,930.33,686.18
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,913.16,673.98
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,891.8,659.35
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,866.71,642.28
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,834.55,620.44
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,799.32,595.49
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,760.14,565.7
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,718.32,533.58
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,672.75,499.17
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,624.94,462.26
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,573.51,421.71
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,520.29,378.64
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,464.89,332.66
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,408.39,284.77
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,349.5,234.56
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,290.24,184.49
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,230.24,136.93
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,170.77,96.65
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,102.67,64.32
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,84.54,65.05
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,82.71,63.89
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,80.76,62.62
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,77.22,59.88
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,73.51,56.98
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,64.43,49.71
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,60.87,47.02
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,55.24,42.34
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,49.55,37.44
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,41.94,30.72
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,34.37,23.74
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,22.4,11.88
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,10.23,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,86.53,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,187.53,138.57
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,290.02,230.31
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,367.59,296.73
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,451.8,365.64
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,520.06,419.09
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,590.8,471.85
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,644.96,509.94
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,702.16,548.1
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,750.58,577.76
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,797.37,605.46
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,834.41,625.82
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,868.63,643.97
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,885.12,652.17
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,908.5,665.07
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,924.56,672.42
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,936.81,677.44
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,942.69,679.86
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,944.68,680.0
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,939.6,674.5
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,930.52,666.7
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,916.62,657.31
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,898.88,645.61
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,875.76,629.85
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,849.08,611.86
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,817.5,591.86
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,782.9,568.77
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,743.72,540.86
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,702.05,510.6
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,656.41,477.52
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,608.68,441.99
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,541.3,391.28
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,484.25,349.0
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,436.03,312.35
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,388.48,275.46
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,345.28,240.54
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,299.81,203.71
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,249.37,163.01
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,191.16,120.64
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,140.04,96.8
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,124.25,96.84
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,126.23,98.98
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,128.49,101.37
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,128.99,102.16
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,127.9,101.63
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,113.47,90.37
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,98.59,78.5
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,83.24,65.78
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,66.52,51.58
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,51.81,38.8
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,36.69,25.39
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,22.94,12.29
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,27.15,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,78.25,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,176.6,131.63
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,274.04,218.75
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,350.16,284.07
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,432.72,351.91
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,501.7,406.61
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,573.35,461.03
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,632.61,503.09
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,692.06,542.84
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,737.33,573.07
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,784.96,604.55
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,825.27,629.23
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,863.18,651.93
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,892.29,669.26
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,906.98,676.87
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,925.25,685.71
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,939.9,692.13
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,946.67,694.8
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,949.53,695.11
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,946.55,690.41
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,939.56,683.31
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,925.94,673.42
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,908.39,661.14
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,886.95,645.18
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,861.71,626.88
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,829.46,605.29
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,794.06,580.92
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,754.6,551.47
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,712.4,519.69
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,666.41,485.94
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,618.12,449.62
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,566.15,409.6
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,512.51,367.12
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,456.68,321.87
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,399.73,274.53
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,340.96,225.21
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,282.16,176.28
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,222.43,129.4
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,163.17,90.01
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,104.58,66.76
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,80.75,61.35
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,79.11,60.36
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,77.37,59.26
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,75.0,57.63
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,72.57,55.95
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,63.6,48.78
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,60.04,46.11
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,54.42,41.45
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,48.74,36.58
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,41.15,29.92
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,33.57,23.01
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,22.45,12.23
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,18.82,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,59.21,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,143.41,107.09
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,225.56,180.97
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,296.75,243.01
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,374.91,308.82
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,447.09,367.57
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,517.48,423.01
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,496.28,402.96
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,454.41,366.82
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,597.08,478.08
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,740.77,584.6
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,779.32,609.15
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,815.59,632.36
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,838.99,645.84
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,865.36,661.41
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,882.38,670.66
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,895.83,677.54
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,904.56,681.99
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,909.56,684.01
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,906.3,679.46
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,899.23,672.5
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,886.57,663.22
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,870.2,651.53
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,841.49,630.14
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,824.45,616.99
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,793.76,595.35
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,760.19,570.31
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,437.37,332.91
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,122.85,89.69
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,224.8,167.74
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,317.97,237.11
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,365.4,271.84
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,399.8,296.02
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,407.76,296.43
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,387.66,270.56
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,330.58,222.36
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,277.2,177.82
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,233.74,151.85
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,223.84,156.0
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,147.92,104.78
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,94.53,72.7
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,92.86,71.76
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,91.05,70.66
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,85.9,66.77
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,80.38,62.54
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,75.9,59.11
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,71.29,55.49
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,63.49,49.04
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,55.41,42.14
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,46.72,34.48
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,35.69,24.58
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,24.44,13.76
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.4,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.38,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.76,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.51,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.27,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.03,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,8.37,1.35
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,12.97,5.14
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,25.24,15.28
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,37.58,25.36
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,76.99,57.34
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,118.91,90.76
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,121.07,92.19
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,123.33,93.76
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,94.88,70.7
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,67.33,48.46
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,67.8,48.76
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,68.3,49.07
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,92.27,68.04
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,116.31,86.9
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,160.67,121.66
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,204.76,155.76
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,230.04,174.64
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,254.75,192.95
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,183.37,138.15
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,113.7,84.1
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,139.82,104.57
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,165.23,124.26
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,353.83,269.23
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,510.95,383.82
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,332.44,251.09
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,169.65,127.92
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,183.41,138.92
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,196.33,148.99
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,181.16,137.42
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,166.36,126.17
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,186.86,142.42
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,192.53,147.31
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,150.72,115.65
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,98.13,77.59
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,109.63,87.57
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,131.27,106.11
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,107.91,86.73
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,88.03,70.12
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,76.51,60.63
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,64.9,50.9
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,53.2,40.83
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,41.36,30.48
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,30.57,20.96
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,19.82,11.37
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,11.4,3.58
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.02,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.57,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.7,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,105.63,77.53
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,184.35,145.77
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,245.52,198.67
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,310.93,253.79
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,283.05,230.53
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,231.14,186.57
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,298.48,241.31
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,385.95,310.49
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,428.2,341.95
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,470.0,372.55
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,621.52,489.7
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,770.13,600.56
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,803.49,622.83
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,834.25,643.44
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,861.94,660.85
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,886.49,675.56
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,896.55,679.31
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,903.03,680.67
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,898.03,674.16
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,899.35,672.23
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,887.45,662.62
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,871.83,650.64
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,856.32,637.58
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,823.29,612.6
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,757.47,560.82
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,677.03,499.15
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,693.52,512.69
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,684.14,506.38
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,641.09,473.09
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,595.99,437.73
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,547.55,398.44
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,497.28,356.93
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,444.06,313.07
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,389.92,267.63
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,334.19,220.62
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,278.11,174.01
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,214.75,125.2
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,157.42,87.86
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,100.6,65.79
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,89.19,67.74
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,87.39,66.64
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,85.46,65.43
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,75.86,57.74
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,72.71,55.34
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,68.86,52.57
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,64.92,49.64
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,59.25,45.02
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,53.5,40.16
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,45.41,33.1
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,37.29,25.76
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,23.67,13.26
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.19,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,11.93,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,31.4,2.67
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,106.88,78.1
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,175.19,136.9
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,247.17,197.72
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,340.8,274.24
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,405.32,325.62
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,473.36,378.03
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,538.73,427.11
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,615.57,483.02
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,665.58,517.06
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,714.65,549.64
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,758.67,577.95
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,801.03,604.25
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,830.15,621.08
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,856.44,635.94
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,869.9,642.41
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,886.87,651.38
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,894.99,655.81
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,899.44,657.99
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,896.5,654.11
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,889.8,647.94
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,877.62,639.57
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,861.73,628.86
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,838.57,613.6
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,812.12,595.39
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,782.1,574.21
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,749.26,550.76
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,711.23,522.18
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,671.19,491.77
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,628.03,460.4
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,583.13,426.87
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,534.84,389.19
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,485.78,349.97
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,434.86,308.35
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,383.42,265.51
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,331.03,221.94
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,273.93,175.63
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,220.07,134.15
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,167.45,99.79
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,141.99,100.65
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,166.6,130.22
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,135.39,105.66
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,109.97,85.51
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,106.9,83.33
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,104.69,81.82
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,97.64,76.43
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,90.34,70.73
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,81.22,63.34
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,72.26,55.85
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,58.03,43.62
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,43.61,30.95
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,27.16,16.08
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,17.97,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,50.79,11.95
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,133.77,99.93
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,208.06,164.55
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,276.28,222.86
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,350.45,284.45
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,414.97,336.55
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,482.77,389.56
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,537.06,430.57
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,591.73,470.88
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,650.14,512.34
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,700.24,546.89
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,735.21,568.58
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,767.58,588.07
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,799.19,607.7
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,828.15,625.22
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,842.66,632.08
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,853.53,636.52
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,864.71,642.37
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,872.44,646.06
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,869.53,641.31
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,863.05,634.3
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,853.52,626.6
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,840.45,616.54
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,829.67,609.0
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,810.87,595.74
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,711.63,520.59
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,593.86,432.94
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,454.88,333.14
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,327.34,239.64
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,391.9,286.94
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,446.02,324.94
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,412.8,300.43
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,381.25,277.39
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,396.24,282.8
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,383.35,262.49
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,318.45,218.58
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,295.59,210.42
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,243.14,162.45
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,176.24,107.74
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,126.48,88.05
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,118.95,91.78
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,117.28,90.92
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,113.85,88.62
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,109.41,85.32
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,104.8,81.85
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,97.72,76.46
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,90.41,70.75
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,80.71,62.89
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,71.27,55.01
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,57.28,43.0
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,43.11,30.57
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,26.79,15.88
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,10.26,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,2.75,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,5.3,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,14.08,5.61
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,22.88,13.25
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,33.65,22.4
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,44.56,31.54
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,57.34,42.06
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,70.09,52.33
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,79.71,59.87
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,89.36,67.31
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,52.21,37.01
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,17.6,8.74
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,78.63,57.97
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,144.43,109.57
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,152.39,115.13
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,160.41,120.82
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,458.95,349.14
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,731.2,538.2
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,678.87,496.68
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,641.35,467.65
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,602.86,439.06
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,580.91,421.57
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,569.59,413.06
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,557.4,403.93
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,630.96,456.46
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,685.69,494.61
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,694.42,499.89
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,693.0,498.72
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,537.22,389.55
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,395.52,288.01
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,294.09,215.95
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,197.61,145.27
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,359.07,263.92
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,479.9,343.78
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,429.87,303.6
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,379.57,263.15
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,331.73,228.22
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,302.0,209.43
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,260.02,179.91
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,223.63,157.29
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,184.48,144.47
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,168.87,132.53
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,157.96,124.44
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,146.35,115.69
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,124.88,98.76
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,106.87,84.43
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,99.59,78.85
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,92.05,72.92
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,82.48,64.97
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,73.05,56.94
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,59.13,44.95
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,45.03,32.5
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,28.88,17.87
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
