Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.57,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.37,4.88
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,77.58,56.69
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,132.1,103.98
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,192.17,155.19
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,267.56,217.63
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,327.33,265.93
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,390.33,315.29
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,445.59,356.46
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,502.6,397.6
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,551.2,431.99
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,617.71,478.19
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,658.62,504.97
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,698.2,530.44
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,731.37,550.82
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,762.59,569.54
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,788.05,584.26
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,811.07,597.18
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,823.9,603.74
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,836.17,609.89
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,840.45,610.31
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,841.14,608.47
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,792.76,572.91
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,743.38,537.02
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,712.72,514.39
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,675.2,487.14
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,612.04,442.24
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,547.85,396.53
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,554.22,401.61
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,556.86,403.26
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,505.98,366.95
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,459.3,333.75
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,451.71,327.27
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,441.45,317.76
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,418.23,299.1
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,381.35,269.12
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,341.67,235.6
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,295.46,196.8
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,243.41,158.04
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,193.25,125.49
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,141.97,110.45
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,127.7,99.38
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,137.41,107.81
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,159.1,125.97
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,137.78,109.0
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,121.91,96.42
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,114.4,90.77
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,108.57,86.38
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,92.18,72.81
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,76.93,59.96
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,61.68,46.92
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,46.17,33.34
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,29.51,18.38
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,8.03,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,16.28,2.69
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,76.4,55.19
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,130.81,101.76
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,193.06,154.09
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,250.47,201.51
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,266.44,213.58
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,263.77,210.32
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,278.07,219.58
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,289.84,226.35
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,322.64,250.56
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,355.03,273.95
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,305.54,234.33
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,271.84,206.73
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,258.81,196.15
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,229.77,173.49
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,242.59,182.85
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,255.28,191.93
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,278.7,208.87
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,319.29,238.1
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,273.64,203.91
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,246.28,183.45
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,233.67,173.88
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,221.27,164.43
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,242.72,180.09
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,263.64,195.02
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,290.5,214.69
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,322.39,237.78
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,324.33,238.92
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,325.61,239.8
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,287.45,212.79
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,252.19,187.7
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,141.77,105.13
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,30.23,18.47
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,66.63,47.57
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,101.97,75.57
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,63.51,45.26
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,23.9,13.66
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,49.4,34.32
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,74.83,54.91
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,110.73,87.65
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,143.72,115.17
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,151.58,122.19
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,150.46,121.88
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,110.23,88.62
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,56.82,43.51
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,49.07,37.12
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,41.33,30.59
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,34.0,24.25
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,26.7,17.84
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,19.79,11.72
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,12.91,5.55
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,7.58,0.67
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.27,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.18,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,0.8
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,34.81,22.99
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,65.04,49.41
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,100.14,79.94
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,136.86,111.51
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,216.63,179.21
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,304.74,252.07
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,277.61,227.73
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,243.84,197.98
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,294.07,237.94
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,362.64,291.0
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,297.96,237.49
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,249.02,196.41
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,387.16,305.07
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,508.06,395.89
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,505.55,390.89
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,501.5,385.5
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,504.7,386.64
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,506.85,387.03
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,456.64,348.27
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,424.45,322.82
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,388.09,295.19
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,352.83,268.3
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,305.86,232.46
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,252.39,191.56
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,278.99,211.74
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,304.55,230.76
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,316.84,239.3
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,322.41,242.84
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,327.47,246.57
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,331.4,249.42
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,284.5,214.5
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,244.28,184.49
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,250.37,189.52
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,258.78,196.12
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,265.45,200.43
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,268.01,201.43
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,251.63,185.46
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,223.14,162.32
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,172.59,138.4
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,146.97,117.85
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,112.31,89.63
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,75.81,59.33
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,46.03,34.11
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,16.03,8.29
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,13.72,6.35
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,11.41,4.39
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,9.5,2.72
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,7.59,1.03
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,5.68,0.0
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,3.78,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.27,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.75,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.39,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,4.33,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,8.35,0.0
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,19.46,10.18
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,30.64,19.97
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,45.92,33.04
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,61.02,45.77
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,76.94,59.05
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,92.76,72.03
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,110.03,85.89
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,127.35,99.56
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,144.02,112.78
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,160.82,125.99
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,139.65,108.21
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,119.48,91.37
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,129.24,98.81
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,139.04,106.19
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,196.33,150.91
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,254.1,194.99
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,336.81,257.81
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,402.14,306.22
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,279.61,212.84
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,155.07,116.53
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,274.39,207.72
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,383.97,287.98
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,482.89,359.64
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,562.26,415.19
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,465.54,344.93
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,368.06,273.62
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,397.34,294.97
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,423.31,313.1
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,368.47,273.17
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,317.21,235.78
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,326.88,243.1
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,334.15,248.29
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,291.58,217.4
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,251.91,188.57
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,245.44,183.69
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,237.98,177.98
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,241.13,178.72
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,226.18,166.8
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,197.96,157.08
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,174.44,138.57
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,164.16,130.93
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,153.26,122.68
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,146.5,117.79
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,132.6,106.87
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,118.58,95.68
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,104.13,83.92
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,79.04,62.66
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,57.53,44.18
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,49.32,37.08
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,38.75,27.66
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,27.0,16.86
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,15.25,1.44
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,7.87,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,10.65,0.88
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,25.06,14.76
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,40.63,28.3
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,60.71,45.44
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,80.53,62.11
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,72.62,55.34
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,66.35,49.86
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,54.87,40.08
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,44.46,31.25
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,80.98,61.07
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,119.76,92.23
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,103.83,78.88
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,88.74,66.37
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,111.7,84.45
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,134.79,102.35
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,137.92,104.37
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,141.08,106.44
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,252.68,192.82
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,355.5,269.83
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,277.7,210.61
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,193.26,145.98
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,278.94,211.3
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,353.03,266.17
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,399.58,299.73
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,443.36,330.73
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,471.14,350.78
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,500.34,371.57
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,512.2,379.41
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,520.28,384.28
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,558.14,413.11
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,566.59,418.08
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,450.52,331.99
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,370.18,274.25
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,380.87,277.33
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,371.54,259.8
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,318.9,215.07
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,265.77,170.77
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,212.99,130.01
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,153.61,91.06
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,101.93,79.33
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,98.25,76.58
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,96.87,75.85
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,95.36,75.0
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,93.15,73.43
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,90.85,71.78
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,86.61,68.6
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,79.56,62.95
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,72.09,56.7
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,64.48,50.16
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,54.16,41.17
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,43.71,31.8
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,29.85,19.15
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,15.95,2.5
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,12.19,2.17
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,29.9,18.99
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,48.04,34.92
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,73.85,57.23
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,108.85,87.08
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,62.01,47.41
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,22.12,13.21
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,89.76,70.38
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,165.41,132.61
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,252.7,203.54
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,346.29,277.17
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,418.63,332.89
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,492.61,388.44
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,466.97,366.04
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,438.42,341.87
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,332.89,259.45
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,233.04,180.27
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,208.77,160.89
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,185.18,141.93
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,244.47,187.47
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,318.48,242.96
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,255.46,194.7
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,208.85,158.9
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,253.98,193.06
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,298.14,225.71
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,380.3,287.08
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,448.42,336.66
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,321.75,242.43
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,199.57,149.98
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,202.61,152.56
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,205.47,154.75
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,286.85,216.21
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,359.13,269.11
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,354.15,264.1
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,349.33,258.72
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,278.11,207.15
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,218.65,165.06
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,193.81,146.88
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,169.9,129.24
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,140.0,111.48
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,111.31,88.07
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,133.37,106.97
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,162.33,131.66
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,148.59,120.63
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,134.19,109.01
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,120.76,98.26
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,106.94,86.98
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,91.92,74.42
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,76.51,61.24
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,60.92,47.57
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,45.01,33.35
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,30.36,19.96
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,15.18,2.9
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,7.87,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.79,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.16,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,6.82,0.12
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,9.87,2.78
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,12.92,5.4
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,13.69,6.06
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,14.47,6.7
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,13.72,6.02
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,12.97,5.35
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,17.2,8.88
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,21.44,12.39
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,26.46,16.5
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,31.49,20.57
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,43.89,30.75
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,56.34,40.89
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,74.76,55.83
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,93.6,70.99
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,84.08,63.12
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,74.65,55.39
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,107.1,81.4
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,139.58,106.9
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,275.41,212.45
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,402.33,306.29
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,502.35,378.66
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,582.96,434.95
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,617.17,458.42
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,637.97,472.42
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,600.26,443.74
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,563.78,416.44
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,482.4,357.33
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,411.75,305.87
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,340.72,254.21
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,275.25,206.13
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,234.78,176.37
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,189.84,142.77
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,167.29,125.59
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,145.27,108.71
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,138.2,103.8
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,131.33,99.02
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,146.93,116.86
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,162.18,129.66
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,143.02,114.58
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,123.51,99.04
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,122.66,98.76
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,121.5,98.17
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,107.58,86.94
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,93.56,75.44
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,72.87,57.81
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,58.21,45.16
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,50.03,37.98
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,39.52,28.53
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,28.12,18.05
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,16.73,4.36
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,33.24,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,100.25,60.34
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,171.85,132.58
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,250.72,200.34
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,161.06,130.19
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,29.0,19.0
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,43.26,31.11
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,57.67,43.03
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,89.0,68.59
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,120.9,93.92
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,124.9,96.52
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,129.13,99.35
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,151.59,116.74
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,174.15,133.89
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,188.05,144.31
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,201.91,154.68
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,241.71,184.69
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,298.86,227.05
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,368.66,278.27
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,437.27,327.22
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,569.82,423.17
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,695.82,510.24
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,790.65,577.92
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,840.94,613.86
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,820.54,598.89
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,796.71,582.39
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,766.55,561.27
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,733.72,537.94
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,696.78,511.32
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,657.75,482.67
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,615.4,451.0
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,571.15,417.1
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,523.68,379.19
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,474.9,339.39
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,423.89,297.66
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,372.04,254.39
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,318.41,209.48
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,258.81,160.86
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,203.33,118.58
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,148.57,84.41
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,94.56,72.57
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,91.74,70.55
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,89.84,69.36
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,80.91,62.34
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,78.98,60.97
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,76.99,59.54
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,73.08,56.6
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,69.07,53.51
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,63.65,49.14
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,58.15,44.54
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,50.38,37.79
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,40.22,28.77
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,28.84,18.44
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.46,5.22
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,16.19,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,43.84,23.62
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,100.65,75.05
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,169.04,132.82
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,89.5,69.38
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,5.31,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,40.94,28.55
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,79.52,60.29
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,116.9,90.55
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,155.01,120.79
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,208.22,162.49
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,249.49,193.98
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,371.06,287.82
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,478.33,367.47
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,508.06,387.65
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,536.71,407.24
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,514.87,388.27
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,491.05,368.25
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,442.85,332.04
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,412.64,308.7
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,461.99,344.08
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,524.49,387.58
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,441.36,326.8
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,375.48,278.23
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,486.07,359.36
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,576.82,423.41
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,567.59,415.92
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,556.83,407.91
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,485.42,356.59
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,418.59,308.32
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,334.53,247.69
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,257.28,191.05
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,226.27,167.91
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,196.0,145.09
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,298.22,215.78
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,371.64,258.03
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,280.31,196.2
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,245.5,181.34
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,228.82,158.42
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,191.2,124.45
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,144.61,112.83
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,140.08,109.58
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,136.62,107.33
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,132.88,104.86
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,126.51,100.02
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,119.77,94.84
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,112.14,89.04
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,105.68,84.11
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,94.46,75.03
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,83.02,65.5
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,67.42,52.15
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,51.5,38.2
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,33.82,22.51
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,15.47,4.35
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,8.65,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,17.14,6.06
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,52.51,36.58
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,86.12,65.23
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,131.18,103.01
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,169.41,134.71
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,285.68,230.04
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,418.56,335.19
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,356.74,283.73
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,267.37,210.5
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,295.5,231.86
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,323.08,252.14
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,286.58,221.88
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,249.06,190.99
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,416.89,320.54
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,587.78,445.39
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,541.64,408.11
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,511.58,383.38
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,464.34,347.64
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,399.67,299.16
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,337.49,252.61
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,264.49,197.56
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,212.66,158.69
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,162.15,120.34
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,184.27,137.18
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,205.96,153.49
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,215.79,160.8
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,225.24,167.85
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,385.15,286.95
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,519.31,381.94
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,551.89,406.03
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,560.35,410.92
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,484.42,353.83
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,425.33,310.87
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,386.18,281.98
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,345.28,252.11
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,314.52,219.87
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,264.55,169.77
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,223.3,141.99
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,192.95,127.87
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,138.62,108.09
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,121.42,94.5
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,115.27,89.98
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,108.46,84.87
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,104.65,82.03
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,100.85,79.19
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,94.93,74.7
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,88.82,69.96
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.27,63.75
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,73.59,57.27
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,62.03,47.38
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,49.51,36.38
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,33.91,22.47
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,18.09,6.35
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
