Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,29.08,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,91.83,56.45
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,157.77,119.25
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,230.96,181.73
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,293.95,234.94
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,362.43,291.0
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,325.93,262.03
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,277.07,221.83
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,309.86,246.82
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,341.64,270.17
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,374.88,294.3
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,407.57,317.54
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,436.0,337.17
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,463.53,355.86
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,283.97,218.88
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,89.5,65.35
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,94.76,69.35
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,100.01,73.15
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,104.07,76.2
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,108.12,79.24
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,111.74,81.78
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,115.31,84.29
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,193.12,143.83
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,270.68,201.96
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,235.17,175.13
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,200.38,148.93
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,244.19,181.88
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,286.75,213.45
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,277.83,206.28
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,268.99,199.32
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,205.3,151.83
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,142.66,104.57
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,286.87,212.79
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,408.5,299.86
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,398.08,286.26
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,368.87,254.59
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,319.4,219.9
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,296.39,208.81
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,235.36,155.01
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,154.28,91.63
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,125.29,97.39
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,171.61,135.2
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,170.21,134.67
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,168.25,133.8
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,137.61,109.18
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,114.62,90.61
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,108.96,86.43
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,98.96,78.5
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,87.62,69.13
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,75.99,59.31
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,62.72,47.97
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,49.21,36.14
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,34.11,22.67
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,18.95,7.29
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,17.19,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,48.26,27.75
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,98.53,73.09
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,161.88,126.73
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,219.47,175.4
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,297.72,239.58
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,280.36,225.07
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,254.47,202.9
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,250.05,197.88
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,227.01,177.9
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,251.73,196.7
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,276.11,214.92
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,405.71,315.56
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,540.56,416.2
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,463.05,355.25
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,381.25,291.05
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,396.84,301.76
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,411.94,311.76
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,323.18,244.41
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,224.8,169.03
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,230.17,172.65
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,235.43,176.02
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,376.51,281.98
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,513.99,381.48
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,417.96,310.18
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,337.44,250.05
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,402.19,298.01
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,462.04,341.24
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,388.22,287.16
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,318.82,236.12
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,350.71,259.72
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,378.72,279.88
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,364.78,269.37
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,350.53,258.65
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,354.18,259.9
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,356.26,258.95
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,327.47,233.78
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,298.61,207.81
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,256.67,175.66
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,202.68,138.24
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,175.9,138.11
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,173.66,136.73
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,163.84,129.46
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,153.42,121.66
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,138.65,109.98
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,122.79,97.31
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,117.11,93.16
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,111.26,88.77
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,99.9,79.44
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,86.1,67.85
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,69.44,53.68
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,52.5,38.95
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,34.75,23.24
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,16.04,5.58
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,2.75,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,5.3,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,11.77,3.84
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,18.27,9.4
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,26.32,16.17
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,34.39,22.87
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,120.68,94.35
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,225.85,179.02
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,187.67,147.01
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,148.58,114.25
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,167.36,128.77
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,186.15,143.07
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,177.18,135.45
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,168.57,128.21
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,192.39,146.46
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,216.16,164.48
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,230.3,174.61
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,244.31,184.58
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,251.33,189.49
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,258.24,194.35
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,221.82,166.17
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,186.35,138.79
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,187.02,139.19
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,187.61,139.5
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,285.79,213.31
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,373.37,277.46
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,291.81,217.05
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,209.65,155.67
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,272.42,202.38
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,327.93,242.61
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,334.6,247.33
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,339.94,251.14
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,327.15,241.69
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,314.34,232.22
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,308.16,227.42
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,300.63,221.46
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,269.98,198.97
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,241.43,178.2
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,219.81,162.48
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,199.14,147.71
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,178.24,139.43
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,147.84,115.45
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,148.28,116.2
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,155.71,122.62
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,145.32,114.6
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,134.6,106.28
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,120.58,95.32
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,106.28,83.94
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,90.85,71.39
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,75.13,58.33
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,60.77,46.14
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,44.87,32.37
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,29.55,18.87
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,13.72,4.12
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.08,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,5.9,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,11.41,2.44
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,29.54,18.08
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,49.1,34.55
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,73.33,54.75
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,98.14,75.19
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,87.04,65.98
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,76.66,57.18
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,118.78,91.09
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,161.98,125.18
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,129.61,98.81
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,98.97,73.86
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,140.78,106.86
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,183.22,139.82
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,231.86,177.7
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,298.67,229.0
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,324.71,248.26
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,350.25,267.12
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,437.11,332.77
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,539.06,407.44
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,638.5,480.9
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,730.32,547.0
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,607.51,455.26
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,476.59,357.08
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,640.85,480.91
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,758.89,566.19
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,647.67,482.02
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,538.53,399.73
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,603.77,450.92
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,636.31,475.88
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,596.05,444.47
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,554.18,411.37
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,509.25,374.49
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,463.53,336.27
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,415.59,296.0
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,363.5,252.14
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,320.22,221.13
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,297.71,209.28
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,259.29,179.37
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,218.51,151.42
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,182.95,143.35
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,189.95,149.37
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,170.69,134.55
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,157.41,124.48
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,144.32,114.23
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,137.26,108.85
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,126.25,100.37
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,114.97,91.52
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,99.66,79.1
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,83.96,66.06
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,68.11,52.58
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,50.97,37.7
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,33.88,22.59
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,16.03,6.01
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,15.78,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,43.97,25.48
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,98.82,73.2
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,156.76,122.33
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,80.26,61.25
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.07,0.0
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,10.64,3.18
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,15.24,6.95
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,47.53,33.39
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,81.23,60.49
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,48.75,34.0
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,8.65
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,108.82,82.04
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,207.49,159.24
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,110.88,82.9
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,21.54,11.58
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,25.81,14.92
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,30.1,18.24
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,83.5,60.34
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,138.12,102.78
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,144.06,106.98
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,149.9,111.14
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,168.86,125.54
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,187.55,139.63
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,173.38,128.43
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,159.36,117.43
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,191.39,141.59
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,222.67,164.9
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,183.08,135.02
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,144.2,105.6
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,167.6,123.32
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,190.23,140.21
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,267.89,197.54
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,337.86,247.37
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,304.03,222.3
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,272.43,199.34
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,287.86,207.35
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,298.38,210.54
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,234.05,153.2
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,154.2,90.19
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,98.32,74.72
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,92.48,70.33
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,124.33,96.5
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,165.82,130.3
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,118.93,92.83
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,78.68,60.25
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,75.22,57.81
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,71.66,55.16
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,65.39,50.04
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,58.91,44.6
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,51.91,38.74
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,42.54,30.6
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,31.86,21.03
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,21.21,10.11
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,23.63,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,72.87,46.15
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,134.37,101.1
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,203.7,159.53
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,137.37,107.93
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,56.65,41.17
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,65.72,48.63
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,74.84,55.95
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,100.18,76.19
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,125.66,96.18
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,151.65,116.42
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,177.9,136.57
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,272.87,210.46
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,355.97,273.2
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,487.69,373.22
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,622.54,471.87
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,656.12,493.81
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,704.4,525.9
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,653.07,485.39
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,598.83,443.35
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,749.21,553.35
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,858.08,629.83
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,845.37,619.79
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,829.06,608.14
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,734.82,537.27
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,629.1,458.53
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,631.47,460.98
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,629.92,459.88
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,645.38,473.06
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,646.07,474.33
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,603.77,442.04
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,559.7,407.9
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,512.92,370.92
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,464.82,332.0
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,414.3,290.4
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,363.11,247.57
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,312.02,205.08
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,262.26,164.76
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,210.18,125.88
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,151.18,88.69
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,99.6,76.12
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,98.29,75.32
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,96.98,74.64
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,95.51,73.84
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,93.14,72.14
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,90.61,70.32
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,86.72,67.49
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,80.46,62.61
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,73.1,56.58
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,65.56,50.25
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,56.56,42.6
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,47.47,34.62
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,35.02,23.55
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,22.52,11.21
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,11.55,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,24.64,12.24
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,64.16,46.02
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,111.14,85.64
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,151.86,119.93
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,195.53,156.06
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,302.54,243.27
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,425.26,339.96
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,499.28,395.84
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,585.99,459.52
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,632.15,492.25
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,677.37,523.93
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,558.56,430.67
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,398.64,305.59
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,245.52,188.84
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,108.1,80.24
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,360.56,277.32
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,611.19,458.63
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,463.07,347.57
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,316.4,236.55
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,286.04,213.72
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,272.13,202.74
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,264.26,196.68
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,256.48,190.7
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,324.28,240.79
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,379.64,280.79
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,573.85,426.66
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,703.51,519.87
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,668.44,491.93
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,639.98,469.02
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,598.66,437.59
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,555.52,404.17
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,509.09,367.56
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,461.51,329.17
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,382.15,272.83
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,340.39,247.8
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,307.58,212.55
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,255.22,158.79
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,222.66,143.79
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,221.73,156.44
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,184.48,144.9
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,175.47,138.16
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,131.13,102.78
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,88.19,67.97
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,86.64,66.99
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,85.04,65.92
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,81.24,63.13
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,77.3,60.17
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,70.39,54.61
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,64.92,50.12
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,56.25,42.71
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,47.51,34.98
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,35.36,24.06
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,23.2,11.99
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.13,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.03,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,9.88,2.64
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,16.0,7.74
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,12.58,4.82
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,9.15,1.93
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,87.76,66.23
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,174.24,134.06
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,338.54,259.46
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,477.5,358.16
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,647.1,479.75
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,795.02,582.21
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,811.99,593.01
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,825.69,602.86
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,834.23,609.9
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,839.4,614.58
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,836.71,613.69
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,830.47,610.32
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,820.4,603.08
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,806.83,593.47
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,786.73,580.86
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,771.33,570.91
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,742.66,549.36
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,711.27,525.76
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,676.28,498.89
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,630.85,464.52
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,591.26,434.07
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,554.43,404.69
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,505.96,366.42
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,460.18,329.02
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,410.93,288.24
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,360.18,245.64
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,307.01,201.1
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,253.4,157.1
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,199.94,116.68
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,147.08,84.3
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,92.98,71.18
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,90.01,69.04
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,88.77,68.24
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,80.59,61.72
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,78.39,60.14
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,76.09,58.46
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,72.88,56.12
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,69.58,53.66
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,66.56,51.25
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,63.69,48.86
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,53.29,40.01
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.09,32.8
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,33.85,22.78
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,22.6,11.72
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,20.24,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,55.73,34.56
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,112.86,84.48
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,167.62,131.03
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,221.2,176.06
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,293.82,235.09
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,264.93,211.77
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,226.02,179.46
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,386.5,308.69
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,575.78,452.72
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,450.7,353.96
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,301.69,235.18
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,222.66,172.74
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,135.9,103.06
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,162.06,123.28
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,188.25,143.07
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,171.25,129.3
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,154.73,116.05
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,338.53,257.16
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,529.58,395.9
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,362.77,272.34
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,208.05,155.2
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,174.35,129.79
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,141.25,104.43
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,134.22,98.79
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,127.23,93.18
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,128.02,93.79
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,128.69,94.31
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,89.84,64.4
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,51.37,34.55
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,46.69,30.93
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,42.02,27.3
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,47.04,31.25
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,52.05,35.2
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,50.43,34.05
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,48.82,32.91
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,44.49,29.63
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,40.17,26.33
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,38.19,24.88
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,36.21,23.42
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,49.7,36.06
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,63.22,47.45
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,113.1,89.26
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,156.71,125.77
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,140.91,113.05
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,139.03,111.93
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,126.0,101.65
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,112.58,90.89
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,98.77,79.42
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,84.73,67.52
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,69.31,54.19
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,52.49,39.41
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,35.39,24.24
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,17.57,8.01
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,25.11,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,75.58,49.05
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,133.48,100.72
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,198.75,155.76
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,271.41,215.35
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,340.11,270.01
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,398.78,315.32
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,460.3,361.01
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,513.6,398.5
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,575.96,440.85
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,622.77,472.28
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,668.73,502.55
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,705.8,525.08
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,740.92,545.92
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,769.81,564.15
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,796.1,580.64
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,724.45,529.05
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,635.88,466.01
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,506.0,374.25
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,376.29,279.4
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,302.49,225.78
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,221.05,164.99
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,429.34,319.65
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,605.43,440.9
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,629.89,454.93
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,640.81,461.24
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,629.5,453.42
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,615.73,443.98
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,582.42,420.36
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,549.92,397.32
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,548.83,396.68
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,537.09,387.64
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,462.51,334.81
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,402.06,292.58
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,381.66,277.4
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,359.28,260.0
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,315.5,217.76
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,257.87,161.73
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,205.84,122.64
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,154.65,91.32
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,136.11,106.22
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,189.78,149.75
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,177.53,140.5
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,171.88,136.68
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,112.33,88.41
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,40.61,28.83
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,35.58,24.78
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,30.56,20.64
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,25.55,16.41
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,20.56,12.13
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,15.97,8.16
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,11.39,4.15
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,7.58,0.76
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,3.78,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,1.97,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
