Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.33,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.35,0.56
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,16.75,8.03
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,25.18,15.29
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,35.56,24.13
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,45.98,32.88
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,32.85,21.89
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,19.82,10.95
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,77.09,58.32
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,140.45,109.38
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,281.98,223.25
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,402.8,316.95
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,369.97,289.06
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,316.26,245.74
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,328.35,254.31
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,339.94,262.24
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,338.57,259.86
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,336.93,257.37
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,321.33,244.98
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,305.99,232.87
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,322.73,244.75
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,338.81,255.96
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,509.51,384.09
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,668.19,496.87
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,736.42,546.6
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,767.81,570.34
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,676.12,498.84
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,567.0,416.55
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,556.83,409.03
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,543.14,398.16
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,501.65,367.73
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,467.71,342.72
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,454.92,332.59
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,441.36,320.72
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,407.37,290.35
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,362.57,247.54
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,309.77,202.98
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,256.53,158.98
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,216.59,140.07
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,223.79,160.39
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,137.41,107.91
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,82.37,63.22
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,80.75,62.15
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,79.0,60.91
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,76.02,58.65
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,72.88,56.23
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,64.43,49.42
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,61.41,47.15
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,56.79,43.34
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,52.09,39.36
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,45.9,34.06
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,39.7,28.54
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,30.87,20.56
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,22.01,11.8
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,6.69,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,12.94,4.07
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,24.45,14.46
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,36.63,25.01
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,50.78,37.03
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,64.81,48.74
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,156.01,125.1
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,260.8,210.15
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,353.86,283.19
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,439.03,347.97
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,592.26,465.09
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,717.64,555.96
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,751.02,576.61
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,781.95,596.17
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,752.31,571.97
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,684.67,518.4
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,660.03,499.0
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,649.53,488.84
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,674.7,506.6
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,711.7,531.99
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,649.89,484.73
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,586.87,436.93
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,400.12,301.27
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,200.9,150.67
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,166.51,124.37
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,132.67,98.08
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,453.03,346.94
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,710.58,530.86
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,610.87,452.57
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,509.95,376.16
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,498.34,367.78
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,479.37,353.37
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,416.79,307.65
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,363.65,269.23
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,327.93,243.62
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,294.88,219.86
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,302.5,221.75
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,294.53,210.7
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,247.56,180.13
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,214.89,160.97
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,192.94,152.99
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,192.06,152.73
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,131.83,104.38
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,80.93,62.74
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,99.94,78.95
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,117.15,93.6
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,106.2,84.73
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,94.61,75.26
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,84.11,66.59
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,73.15,57.35
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,62.38,48.17
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,50.08,37.41
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,37.11,25.84
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,24.02,13.49
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,12.2,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,45.88,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,133.91,91.08
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,199.17,152.88
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,274.6,217.85
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,338.58,272.53
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,407.57,329.39
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,315.17,255.14
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,163.9,129.92
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,173.5,136.91
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,170.08,133.01
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,146.5,113.23
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,123.52,93.99
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,115.71,87.33
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,108.32,81.05
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,287.04,222.41
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,480.79,368.2
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,525.97,399.85
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,570.39,431.06
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,607.59,456.71
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,625.91,469.03
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,641.6,479.72
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,655.15,488.96
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,599.85,447.92
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,557.89,416.28
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,592.96,442.54
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,629.83,469.27
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,639.32,476.43
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,644.62,480.4
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,606.42,452.18
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,568.99,424.41
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,568.34,424.95
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,550.81,410.56
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,486.21,359.84
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,443.49,327.3
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,405.36,296.37
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,370.33,266.77
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,309.24,223.92
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,279.77,207.42
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,241.34,179.72
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,207.17,155.52
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,185.74,147.2
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,172.39,136.79
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,157.88,125.61
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,145.02,115.69
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,136.59,109.12
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,140.56,112.81
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,126.25,101.46
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,111.43,89.54
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,83.03,65.7
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,58.14,44.54
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,51.52,38.88
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,44.83,32.94
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,33.18,22.53
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.58,13.23
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,14.26,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,34.23,19.73
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,75.08,55.1
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,111.79,86.53
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,149.35,118.43
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,188.75,151.25
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,300.73,243.03
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,429.78,345.4
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,533.46,425.4
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,636.53,502.82
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,678.35,531.73
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,721.86,560.77
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,759.53,584.95
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,794.99,607.29
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,821.94,624.41
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,835.66,632.33
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,852.75,641.76
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,866.47,648.89
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,873.72,653.0
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,877.26,654.73
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,874.41,650.91
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,867.77,644.67
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,639.82,479.69
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,368.95,274.36
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,567.88,424.03
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,736.79,544.87
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,747.18,554.66
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,733.81,547.88
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,697.0,519.97
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,657.97,489.99
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,615.73,456.86
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,571.34,421.38
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,524.11,383.02
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,475.26,342.45
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,423.76,298.79
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,371.08,253.53
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,317.0,207.33
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,262.71,162.13
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,207.29,119.7
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,152.17,85.77
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,96.45,73.85
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,83.19,63.24
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,86.38,66.21
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,83.0,63.76
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,81.53,62.9
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,80.08,62.05
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,79.33,61.78
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,78.73,61.62
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,71.07,55.41
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,63.04,48.74
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,55.19,42.12
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,47.14,35.08
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,34.26,23.58
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,23.64,13.44
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,11.84,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,50.6,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,144.99,98.94
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,215.06,165.04
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,296.11,234.76
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,362.64,291.19
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,434.05,349.38
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,494.29,396.99
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,554.12,442.48
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,607.26,481.37
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,660.04,518.75
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,704.67,548.94
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,747.65,576.96
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,774.7,592.17
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,806.92,610.9
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,832.64,626.84
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,855.21,640.62
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,870.94,648.52
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,883.11,654.09
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,889.85,657.14
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,892.77,657.77
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,888.78,652.94
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,880.91,645.72
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,867.92,636.24
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,851.12,624.35
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,829.36,609.25
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,804.03,591.83
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,773.17,569.61
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,739.47,544.86
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,702.26,516.42
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,662.75,485.87
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,619.99,453.17
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,575.02,418.06
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,527.0,379.94
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,477.25,339.46
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,425.07,296.09
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,371.74,251.04
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,316.95,204.87
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,262.12,159.8
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,206.08,117.58
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,150.32,83.63
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,94.43,72.12
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,90.45,69.13
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,79.61,60.44
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,78.05,59.37
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,75.59,57.55
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,73.01,55.62
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,70.15,53.57
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,62.11,47.12
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,57.72,43.65
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,53.27,40.02
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,47.4,35.12
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,41.53,30.01
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,33.01,22.39
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,24.52,14.16
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,12.1,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,42.1,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,123.39,83.12
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,187.81,142.24
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,267.25,208.85
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,331.76,262.55
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,401.07,318.19
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,460.97,364.08
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,522.88,409.54
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,575.45,445.8
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,628.0,480.67
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,672.91,510.81
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,713.3,536.97
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,748.67,559.29
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,781.68,579.84
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,808.25,595.74
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,831.85,609.68
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,769.31,563.08
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,668.55,489.34
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,677.74,495.15
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,684.62,498.54
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,791.5,573.32
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,853.97,614.51
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,841.68,605.85
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,825.73,595.6
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,767.74,552.85
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,691.35,497.22
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,719.11,520.18
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,721.41,524.39
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,686.23,498.05
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,648.82,469.91
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,607.44,439.01
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,564.03,405.85
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,517.82,369.92
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,469.91,331.64
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,419.32,290.27
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,367.7,247.31
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,314.88,203.31
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,261.74,160.0
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,212.79,137.99
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,237.84,173.55
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,140.06,108.38
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,87.12,66.05
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,85.72,65.17
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,84.18,64.13
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,81.44,62.1
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,78.53,59.93
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,69.4,52.7
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,66.22,50.35
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,61.71,46.71
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,57.12,42.92
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,51.13,37.97
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,45.11,32.77
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,36.02,24.71
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.21,14.64
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.62,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,36.89,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,111.34,74.09
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,173.6,129.88
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,245.94,189.83
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,317.97,248.68
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,393.36,308.64
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,433.08,339.45
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,469.96,367.07
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,541.84,420.67
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,616.59,474.75
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,660.57,505.33
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,703.28,534.68
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,735.07,554.63
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,767.89,575.2
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,794.12,591.61
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,817.45,606.09
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,782.33,577.89
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,725.48,533.78
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,681.83,501.57
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,651.75,478.13
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,635.8,464.77
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,605.09,441.46
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,604.89,440.81
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,603.08,438.89
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,645.32,468.91
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,672.75,488.17
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,550.18,400.78
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,430.6,314.42
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,554.14,406.26
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,637.46,464.31
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,597.39,433.53
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,555.6,401.54
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,510.4,366.43
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,464.01,329.49
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,415.61,290.66
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,366.54,250.45
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,316.37,208.86
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,266.73,168.62
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,208.59,125.19
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,157.47,93.6
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,107.13,82.43
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,104.18,80.32
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,102.91,79.69
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,101.46,78.92
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,116.16,91.32
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,134.38,106.64
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,122.92,97.72
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,110.96,88.3
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,97.61,77.37
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,83.76,65.82
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,70.51,54.68
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,55.58,41.79
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,40.94,28.91
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,26.12,15.42
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,13.42,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,34.43,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,105.43,70.15
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,165.51,124.29
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,234.99,182.11
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,297.43,233.27
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,371.89,291.67
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,430.72,337.22
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,491.68,383.03
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,545.14,422.08
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,599.04,460.51
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,643.23,491.44
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,686.3,521.12
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,722.88,545.0
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,753.29,563.95
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,780.41,580.22
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,804.71,594.54
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,728.42,537.04
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,626.7,460.77
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,752.32,552.82
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,848.67,620.04
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,846.54,617.7
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,827.69,605.13
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,817.02,597.88
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,802.77,588.24
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,782.77,573.83
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,759.49,556.47
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,731.65,536.59
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,701.28,514.63
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,618.11,451.46
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,526.98,383.57
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,555.05,405.16
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,550.41,400.49
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,506.2,365.14
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,460.42,327.89
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,412.31,287.98
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,360.65,244.8
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,310.58,203.31
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,262.34,164.39
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,211.02,126.0
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,152.76,88.99
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,102.0,77.98
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,98.83,75.67
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,97.92,75.16
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,96.87,74.55
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,94.84,73.15
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,92.69,71.65
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,88.95,68.96
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,82.94,64.34
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,76.28,59.08
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,69.48,53.56
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,60.67,46.14
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,51.73,38.38
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,39.76,27.81
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,27.66,16.64
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,41.05,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,120.34,80.17
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,182.8,137.28
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,260.02,201.87
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,323.97,255.17
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,393.01,310.85
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,450.77,356.58
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,510.46,402.39
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,562.52,440.39
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,614.73,477.43
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,569.5,439.61
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,499.66,383.95
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,644.1,490.78
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,765.17,574.74
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,791.73,590.37
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,815.39,604.73
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,821.69,606.26
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,834.69,612.51
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,841.6,615.94
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,844.97,617.2
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,798.05,580.89
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,722.27,523.42
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,781.46,568.09
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,810.21,589.82
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,790.89,575.58
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,768.13,559.25
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,739.22,538.67
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,707.64,515.96
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,673.12,490.03
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,636.46,462.09
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,553.96,400.48
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,487.85,351.6
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,482.52,346.33
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,461.39,325.65
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,392.26,275.86
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,358.29,255.21
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,332.53,235.93
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,299.28,211.68
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,228.42,147.72
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,151.33,84.75
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,123.59,94.97
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,172.51,134.38
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,124.32,96.26
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,83.64,63.65
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,88.32,67.77
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,117.69,92.16
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,105.38,82.49
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,92.98,72.66
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,74.63,57.53
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,62.98,47.85
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,56.2,42.18
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.86,34.12
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,36.98,25.39
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.13,16.19
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,28.7,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,83.13,54.07
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,149.72,112.14
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,216.41,168.08
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,278.28,219.63
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,346.15,274.69
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,403.31,320.4
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,463.19,366.98
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,524.02,412.05
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,578.02,450.98
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,623.41,483.43
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,667.88,514.66
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,703.46,537.86
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,736.92,559.21
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,764.95,577.47
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,790.37,593.62
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,806.57,602.36
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,819.4,608.86
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,821.68,609.31
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,827.74,612.5
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,685.15,506.17
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,511.39,376.17
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,674.48,498.22
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,794.94,585.28
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,774.47,568.35
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,750.86,550.14
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,723.67,530.37
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,694.04,508.65
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,660.76,484.23
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,625.79,458.12
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,587.04,428.65
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,546.79,397.44
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,504.51,364.14
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,458.96,327.67
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,411.38,288.85
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,363.29,249.04
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,315.08,209.6
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,268.78,172.67
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,220.1,136.21
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,172.56,106.52
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,125.91,96.85
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,122.28,94.24
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,121.03,93.71
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,118.63,92.25
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,114.39,89.11
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,109.91,85.76
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,104.1,81.46
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,98.07,76.9
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,89.78,70.22
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,81.23,63.17
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,70.45,54.18
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,58.45,43.87
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,43.69,30.99
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,28.76,17.55
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,14.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
