Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,27.62,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,80.57,52.0
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,136.25,101.45
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,209.93,163.02
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,271.28,214.1
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,338.52,268.62
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,324.54,258.12
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,315.26,250.11
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,297.17,234.39
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,286.96,224.26
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,324.17,252.43
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,361.41,280.1
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,367.06,282.28
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,353.91,270.58
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,320.35,243.42
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,286.22,215.9
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,499.42,376.74
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,695.45,515.76
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,711.75,524.64
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,725.45,532.79
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,731.31,535.62
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,734.31,536.6
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,738.5,538.58
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,739.53,538.41
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,723.36,525.63
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,704.7,511.27
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,657.48,477.81
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,614.28,446.97
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,602.92,438.73
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,586.27,426.38
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,536.09,389.71
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,487.41,354.25
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,468.98,340.03
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,445.96,321.46
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,390.02,280.74
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,352.53,254.39
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,329.84,236.03
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,293.19,207.21
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,260.48,179.92
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,209.53,142.27
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,180.27,140.1
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,170.94,133.1
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,163.57,127.88
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,155.82,122.3
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,144.85,113.84
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,133.31,104.86
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,116.66,91.78
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,95.66,74.87
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,87.06,67.95
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.18,60.61
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,67.79,51.95
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,57.34,42.96
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,43.17,30.58
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,28.86,17.67
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,29.99,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,86.81,56.24
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,154.17,115.1
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,222.68,172.5
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,288.87,227.6
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,368.41,291.84
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,427.39,338.92
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,488.61,386.43
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,437.36,344.13
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,347.5,271.77
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,523.59,408.58
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,690.43,532.32
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,609.89,466.59
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,503.85,382.79
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,661.48,500.88
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,809.8,604.33
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,678.07,504.99
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,501.91,371.78
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,695.61,516.19
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,840.6,617.65
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,731.01,535.24
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,576.18,419.92
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,635.76,463.05
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,678.44,492.98
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,738.0,536.69
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,760.88,554.81
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,733.12,534.55
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,702.75,512.47
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,609.68,442.45
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,513.32,370.91
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,547.28,396.81
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,550.08,397.42
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,505.65,362.11
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,459.84,325.08
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,395.01,278.36
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,364.49,260.13
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,329.82,232.36
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,300.09,207.77
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,250.04,168.0
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,200.34,132.21
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,163.44,126.28
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,171.0,132.67
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,150.31,116.78
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,137.43,107.03
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,139.66,109.22
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,135.09,105.89
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,119.62,93.82
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,103.11,80.73
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,91.83,71.62
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,80.19,62.04
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,67.79,51.73
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,55.11,40.91
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,41.41,28.98
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,27.5,16.53
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,14.07,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,26.31,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,78.09,50.15
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,134.79,100.35
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,209.92,163.2
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,143.45,112.13
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,52.95,37.96
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,70.96,52.7
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,88.95,67.17
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,94.81,71.51
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,100.84,75.92
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,115.98,87.69
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,131.12,99.33
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,225.53,173.23
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,311.86,238.61
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,266.88,202.65
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,209.16,157.35
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,220.72,165.51
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,232.18,173.39
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,250.25,186.57
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,268.09,199.47
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,352.93,261.38
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,421.93,310.08
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,379.18,278.64
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,337.71,248.31
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,314.63,231.06
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,284.71,208.76
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,435.48,319.36
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,558.69,406.18
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,615.8,448.85
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,634.45,463.08
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,594.38,432.52
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,552.39,400.04
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,508.43,365.27
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,462.66,328.15
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,401.47,283.02
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,371.72,263.89
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,319.79,216.19
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,260.32,159.74
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,207.58,119.98
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,146.78,81.08
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,93.97,70.9
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,87.41,65.83
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,86.1,65.1
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,84.65,64.28
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,76.49,57.8
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,74.76,56.59
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,71.86,54.52
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,68.88,52.36
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,64.57,48.9
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,60.19,45.31
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,54.02,40.17
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,47.81,34.8
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,36.45,24.86
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,27.25,16.37
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,13.71,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,19.34,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,54.61,33.67
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,107.68,79.32
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,174.85,135.0
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,169.16,132.23
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,168.34,132.04
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,290.69,231.23
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,430.08,340.74
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,487.96,384.23
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,548.18,428.73
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,602.62,467.24
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,648.84,499.13
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,692.74,529.23
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,735.42,558.05
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,763.58,576.53
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,789.16,592.94
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,806.6,602.91
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,827.0,615.0
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,835.24,619.47
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,840.0,621.73
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,841.09,620.65
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,826.24,608.87
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,815.54,600.83
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,801.28,590.44
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,783.27,576.67
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,761.82,560.08
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,734.12,539.37
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,703.76,516.61
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,669.87,490.28
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,633.91,462.1
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,594.35,431.67
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,552.79,399.11
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,508.27,363.65
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,462.13,326.13
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,413.76,286.16
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,364.33,244.73
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,313.07,201.87
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,261.44,159.68
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,208.78,119.92
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,148.07,81.11
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,95.19,71.23
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,88.02,65.72
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,87.06,65.29
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,86.0,64.79
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,83.37,63.01
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,74.3,55.94
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,71.37,53.86
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,68.35,51.67
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,63.71,47.96
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,58.96,44.07
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,53.09,39.3
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,47.2,34.29
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,38.24,26.38
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.39,16.52
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,29.82,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,86.6,55.61
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,154.27,115.05
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,223.5,173.13
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,290.1,228.7
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,370.31,293.64
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,429.82,341.26
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,491.62,389.32
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,548.68,431.91
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,606.83,474.15
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,651.67,505.16
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,692.09,532.36
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,730.15,556.76
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,766.3,579.44
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,792.68,594.91
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,816.15,608.31
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,823.67,610.95
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,838.05,618.47
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,845.32,622.25
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,849.02,623.77
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,847.29,620.7
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,841.9,615.33
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,830.37,607.02
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,815.19,596.39
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,794.46,580.91
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,770.36,562.96
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,742.0,542.39
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,710.94,519.64
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,676.25,493.96
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,639.5,466.29
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,599.06,435.32
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,556.59,402.15
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,511.67,366.38
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,465.04,328.44
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,416.1,287.94
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,366.01,245.87
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,314.13,202.54
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,262.4,160.34
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,209.58,120.34
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,148.69,81.27
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,95.49,71.49
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,87.6,65.39
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,86.29,64.68
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,84.84,63.86
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,83.11,62.68
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,74.96,56.25
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,72.06,54.2
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,69.06,52.04
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,65.07,48.99
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,61.04,45.82
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,54.88,40.81
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,48.68,35.54
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.23,25.54
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.02,17.06
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.09,0.35
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,36.12,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,109.46,71.38
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,172.3,128.97
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,245.71,190.89
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,319.89,252.71
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,398.21,316.32
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,457.92,363.42
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,519.66,410.42
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,575.52,451.75
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,630.03,490.95
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,673.63,520.78
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,715.73,548.02
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,752.73,571.09
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,779.29,586.59
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,804.94,601.19
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,827.57,613.59
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,844.58,622.38
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,858.23,628.97
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,864.63,631.84
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,867.34,632.39
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,864.95,628.69
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,858.79,622.65
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,846.35,613.62
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,830.2,602.27
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,809.19,586.59
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,784.67,568.73
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,755.42,547.71
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,723.31,524.19
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,687.36,496.86
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,649.15,467.55
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,607.77,436.4
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,564.21,402.95
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,517.61,366.48
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,469.3,327.79
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,418.75,286.54
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,367.01,243.6
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,313.27,199.01
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,259.06,154.92
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,204.36,113.66
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,149.81,79.82
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,94.95,60.97
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,85.15,63.11
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,83.31,61.97
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,72.75,53.77
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,70.49,52.14
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,68.12,50.41
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,65.13,48.26
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,62.07,46.03
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,58.02,42.92
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,49.8,36.23
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,44.96,32.31
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,40.14,28.23
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,32.76,21.78
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,25.43,15.0
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,32.76,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,101.51,65.43
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,162.43,120.79
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,233.64,180.33
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,296.51,232.74
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,371.74,293.29
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,431.16,340.16
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,492.83,387.22
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,545.43,425.3
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,598.29,462.32
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,643.17,493.23
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,686.97,522.59
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,724.04,545.43
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,755.3,563.23
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,782.41,577.13
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,806.71,588.73
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,825.5,596.84
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,841.1,602.72
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,849.25,604.9
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,841.78,597.18
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,841.69,593.14
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,837.99,586.71
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,826.89,580.04
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,812.18,571.22
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,791.04,557.91
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,766.53,541.51
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,738.81,523.75
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,708.49,503.78
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,674.76,480.96
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,639.05,456.07
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,600.07,427.81
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,559.08,397.3
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,514.76,363.52
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,468.73,327.45
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,420.11,288.39
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,370.48,247.76
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,319.36,205.88
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,262.68,160.62
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,209.11,120.37
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,156.11,87.15
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,103.98,68.42
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,95.39,71.82
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,94.12,71.18
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,85.36,64.46
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,84.24,63.79
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,83.11,63.1
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,90.83,69.82
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,98.57,76.58
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,83.25,64.14
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,66.76,50.56
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,58.8,44.09
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,50.76,37.3
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,40.35,28.17
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,29.91,18.66
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.12,1.46
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,26.04,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,76.73,48.13
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,133.16,98.57
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,207.84,160.75
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,270.02,212.36
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,338.57,267.78
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,376.53,297.51
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,413.64,325.45
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,487.6,381.08
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,575.62,444.89
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,607.47,465.68
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,636.23,484.07
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,688.82,519.3
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,740.73,552.9
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,666.36,495.39
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,570.29,422.96
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,525.06,388.8
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,494.64,364.38
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,539.11,395.98
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,582.29,425.82
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,626.21,454.95
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,652.52,471.99
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,561.43,407.56
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,473.93,344.93
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,447.51,326.34
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,421.66,307.76
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,539.01,393.25
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,631.36,457.96
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,640.42,466.12
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,628.45,459.04
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,560.37,407.04
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,491.76,356.27
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,410.06,298.18
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,340.23,248.65
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,346.01,251.9
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,351.42,253.77
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,328.51,235.44
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,303.32,215.43
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,234.93,153.75
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,155.39,88.18
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,102.9,68.16
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,92.29,70.28
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,90.92,69.38
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,82.38,62.61
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,102.06,79.0
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,120.1,94.05
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,115.12,90.45
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,105.19,82.74
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,81.7,63.41
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,60.24,45.52
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,54.08,40.41
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,47.87,35.03
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,36.63,25.2
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.42,16.75
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,13.76,1.1
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,33.72,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,102.97,65.82
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,163.05,121.28
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,233.03,179.95
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,300.05,235.52
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,369.32,291.38
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,427.69,336.95
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,488.3,382.63
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,540.89,420.92
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,594.01,458.47
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,638.33,488.11
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,678.56,514.15
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,514.59,390.19
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,283.45,212.92
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,405.05,303.96
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,511.11,379.12
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,688.06,505.39
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,822.07,594.33
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,830.23,596.92
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,834.9,598.5
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,742.89,531.38
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,618.22,440.55
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,730.72,522.46
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,803.26,573.28
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,784.23,558.82
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,761.82,542.71
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,734.74,523.96
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,704.93,503.1
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,671.13,479.53
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,635.23,453.91
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,595.99,425.04
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,554.69,393.94
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,482.11,341.2
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,434.04,307.48
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,358.88,255.52
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,297.05,213.73
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,287.19,195.05
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,261.25,159.83
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,226.6,143.09
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,229.6,157.86
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,148.11,102.87
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,93.34,69.86
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,92.35,69.49
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,84.02,63.13
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,82.37,62.02
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,80.63,60.84
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,77.33,58.5
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,73.92,56.02
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,69.84,52.82
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,65.71,49.49
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,56.71,42.16
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,49.59,36.16
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,39.8,27.67
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.02,18.79
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.15,1.98
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,30.23,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,86.68,54.36
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,154.93,115.4
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,224.75,174.09
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,286.79,225.64
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,361.03,285.03
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,419.95,331.14
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,481.22,377.42
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,534.94,415.83
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,589.29,453.36
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,634.0,483.05
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,677.68,511.09
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,714.44,533.37
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,745.54,550.73
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,773.54,567.13
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,798.78,581.52
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,817.03,589.99
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,832.06,596.34
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,840.32,600.0
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,832.82,593.71
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,832.51,591.6
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,828.64,587.26
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,763.43,540.68
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,667.77,472.93
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,734.05,521.63
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,763.74,544.4
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,678.74,482.03
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,587.03,415.81
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,622.67,443.28
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,636.08,453.08
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,539.82,383.2
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,454.96,322.62
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,473.41,334.56
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,465.74,323.76
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,384.7,267.21
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,342.33,242.24
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,311.27,209.05
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,264.35,159.9
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,224.73,140.41
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,230.27,157.87
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,145.96,100.43
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,85.74,63.51
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,84.38,62.81
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,82.87,61.94
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,80.47,60.22
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,71.94,53.5
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,69.23,51.61
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,66.45,49.63
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,61.74,46.0
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,56.91,42.17
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,51.33,37.66
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,45.74,32.94
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,37.11,25.37
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.43,17.43
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.43,1.26
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
