Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,33.47,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,102.08,64.12
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,163.19,121.02
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,234.16,180.74
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,302.47,237.71
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,373.12,295.11
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,431.67,341.28
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,492.46,387.57
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,545.24,426.35
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,598.43,464.26
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,643.03,494.69
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,683.51,521.48
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,719.67,544.05
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,753.71,564.81
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,780.85,580.59
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,805.17,594.35
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,822.91,603.63
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,826.52,603.52
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,834.79,608.22
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,839.56,610.65
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,838.15,607.89
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,833.13,602.89
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,822.4,595.46
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,808.06,585.76
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,616.11,447.96
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,393.66,283.97
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,514.78,372.6
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,618.36,445.04
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,640.53,461.84
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,640.65,462.33
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,600.76,432.12
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,558.82,399.89
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,514.1,364.91
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,467.65,327.71
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,418.87,288.43
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,368.92,247.36
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,317.85,205.08
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,261.93,160.2
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,227.91,145.73
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,241.96,170.07
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,195.67,140.44
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,177.42,136.12
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,166.91,128.52
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,155.61,120.23
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,116.5,89.31
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,78.89,59.17
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,75.85,57.06
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,72.72,54.82
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,68.23,51.39
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,63.66,47.8
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,57.28,42.65
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,48.42,35.18
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,38.93,26.89
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,29.45,18.26
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,14.83,2.15
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,31.87,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,98.09,61.02
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,160.04,118.86
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,231.28,179.24
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,303.2,239.29
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,379.38,301.35
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,438.23,347.97
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,499.27,394.67
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,555.69,436.53
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,610.8,476.25
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,654.99,506.48
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,697.84,534.49
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,735.48,558.08
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,771.15,579.97
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,788.67,588.88
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,811.68,601.62
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,829.17,610.76
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,843.4,617.76
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,850.89,620.34
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,854.77,620.66
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,852.77,617.49
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,847.06,612.02
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,835.98,604.39
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,821.2,594.42
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,799.33,578.62
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,774.02,560.51
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,745.56,540.2
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,714.35,517.7
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,680.17,492.87
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,643.89,466.04
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,603.9,435.85
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,561.84,403.45
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,516.81,367.43
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,470.14,329.38
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,421.1,289.94
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,370.95,248.75
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,318.88,205.36
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,266.3,162.32
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,212.93,121.59
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,159.83,87.68
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,97.41,60.3
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,84.17,62.35
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,83.02,61.76
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,81.75,61.07
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,80.52,60.29
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,73.14,54.5
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,70.15,52.39
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,67.08,50.16
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,63.66,47.6
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,60.26,44.97
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,54.09,39.98
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,47.86,34.73
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,37.33,25.56
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,28.82,17.77
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.49,2.11
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,31.27,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,96.48,59.64
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,159.0,118.02
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,230.91,178.42
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,304.73,239.67
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,382.98,302.98
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,426.78,337.52
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,469.83,370.16
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,543.59,424.62
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,618.83,478.21
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,662.77,507.96
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,705.31,535.32
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,703.4,530.12
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,678.45,508.56
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,649.91,484.87
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,597.33,444.49
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,681.13,503.34
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,749.44,549.76
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,818.71,599.99
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,859.9,627.34
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,646.83,476.22
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,377.02,275.42
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,509.21,372.61
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,631.31,458.46
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,636.35,460.55
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,638.57,461.19
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,690.33,502.61
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,712.33,522.35
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,646.67,471.6
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,580.97,421.76
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,527.17,382.62
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,478.01,346.73
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,486.92,351.83
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,467.26,332.6
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,419.53,293.53
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,370.73,252.87
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,317.14,216.16
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,302.25,212.34
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,263.72,187.89
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,237.46,173.65
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,209.13,155.04
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,190.0,148.39
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,147.09,114.49
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,114.98,88.91
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,113.87,88.34
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,112.79,87.78
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,107.76,84.14
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,105.42,82.67
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,93.7,73.34
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,81.58,63.49
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,69.26,53.22
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,56.64,42.44
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,43.26,30.71
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,29.69,18.58
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,15.22,2.66
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.33,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,8.35,0.14
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,17.14,8.1
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,25.96,15.63
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,36.73,24.66
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,47.81,33.8
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,138.26,108.42
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,244.14,193.6
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,301.45,238.34
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,376.61,295.76
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,362.81,283.48
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,360.01,279.53
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,309.8,239.05
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,273.1,208.71
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,318.65,243.17
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,364.11,276.91
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,442.88,334.69
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,503.68,378.16
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,534.0,399.38
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,563.01,419.63
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,562.09,417.87
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,559.88,415.38
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,592.47,438.82
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,632.45,466.82
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,372.85,278.8
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,121.76,88.42
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,121.87,88.7
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,121.91,88.71
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,164.18,120.9
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,205.3,151.84
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,155.4,114.1
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,106.3,76.73
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,125.86,91.79
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,144.71,106.15
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,167.2,123.23
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,188.58,139.38
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,156.13,114.96
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,124.2,90.87
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,79.29,56.54
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,32.36,20.01
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,95.27,69.54
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,150.84,118.2
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,132.34,103.46
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,113.48,88.41
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,104.55,81.4
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,95.54,74.26
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,70.57,53.86
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,43.66,31.48
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,37.09,26.02
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,30.54,20.5
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,24.39,15.28
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,18.26,9.99
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,12.91,5.3
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,7.58,0.59
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,3.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,7.47,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,14.49,4.31
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,31.32,19.46
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,48.12,33.71
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,71.69,53.31
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,103.52,79.41
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,130.02,100.94
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,157.0,122.5
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,334.73,265.03
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,520.97,406.33
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,567.46,438.93
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,622.42,477.61
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,689.59,524.86
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,753.39,567.19
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,780.47,582.9
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,804.72,596.88
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,813.59,600.78
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,829.23,609.44
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,837.07,612.58
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,841.39,613.53
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,802.48,583.29
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,734.04,531.09
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,729.81,527.89
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,722.81,522.43
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,756.4,548.24
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,761.43,554.28
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,734.03,534.49
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,704.01,512.8
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,638.99,463.32
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,573.22,413.97
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,519.07,375.02
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,474.9,342.97
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,451.49,325.74
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,427.39,307.62
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,394.34,282.63
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,367.36,261.47
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,340.1,238.76
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,307.88,211.99
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,256.54,170.33
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,204.79,131.8
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,158.85,109.8
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,142.65,109.59
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,133.33,102.7
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,123.16,95.06
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,102.36,78.53
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,78.7,59.5
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,75.68,57.38
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,72.56,55.13
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,68.09,51.69
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,63.53,48.09
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,57.16,42.82
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,48.35,35.3
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,38.87,26.99
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,29.4,18.38
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,14.82,2.62
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,27.75,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,86.44,51.06
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,142.01,104.78
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,203.64,156.85
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,261.68,205.35
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,325.35,256.98
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,413.19,325.43
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,501.96,392.07
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,555.45,429.51
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,607.66,464.84
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,624.78,473.49
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,630.94,474.4
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,699.18,521.6
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,764.75,563.35
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,782.49,571.9
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,805.66,584.44
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,822.21,592.55
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,835.47,598.61
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,843.16,602.38
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,847.27,604.01
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,846.02,601.14
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,841.07,596.08
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,795.8,563.17
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,725.01,511.7
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,719.23,506.72
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,710.44,499.25
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,691.08,485.94
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,669.49,471.12
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,665.36,470.18
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,641.68,454.95
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,602.11,426.33
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,560.5,395.56
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,515.7,361.64
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,469.3,325.55
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,420.68,286.74
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,370.92,246.22
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,320.85,205.11
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,266.33,161.72
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,231.18,143.64
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,231.72,155.61
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,194.44,136.68
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,179.51,136.67
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,167.89,128.33
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,155.32,119.14
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,127.76,97.72
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,104.56,79.54
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,96.3,73.35
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,87.59,66.68
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,79.21,60.16
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,70.5,53.22
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,60.94,45.5
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,51.15,37.31
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,40.28,27.91
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,29.27,18.09
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,14.78,2.58
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,24.08,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,69.64,39.18
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,127.42,92.93
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,200.53,153.55
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,259.76,202.35
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,324.59,254.18
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,382.11,298.85
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,442.53,343.98
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,494.84,381.36
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,556.38,423.7
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,602.53,453.53
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,647.91,481.68
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,686.38,504.36
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,723.12,525.08
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,751.9,541.45
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,778.18,556.0
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,797.57,566.48
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,813.9,575.01
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,824.2,581.5
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,823.7,581.36
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,823.35,581.69
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,819.45,579.63
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,810.35,573.83
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,797.75,565.72
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,782.74,556.28
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,764.02,544.19
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,737.0,525.78
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,707.26,505.26
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,641.05,457.25
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,583.37,415.14
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,561.64,399.78
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,539.83,383.64
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,342.23,245.73
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,171.18,123.08
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,99.8,70.41
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,27.09,15.27
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,82.53,57.76
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,134.7,97.26
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,95.66,68.03
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,55.6,37.63
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,40.83,26.27
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,26.12,15.76
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,22.25,12.68
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,18.38,9.57
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,21.04,11.87
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,23.71,14.19
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,72.83,55.32
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,113.05,88.99
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,98.65,77.43
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,83.98,65.47
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,69.58,53.49
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,55.57,41.55
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,40.64,28.53
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,25.59,15.27
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,12.97,1.67
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,30.68,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,92.72,52.9
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,155.62,114.6
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,225.72,174.05
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,293.2,230.37
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,363.19,287.16
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,422.05,333.45
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,483.28,379.88
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,536.43,418.7
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,590.12,456.69
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,635.55,487.55
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,679.98,516.91
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,713.64,537.6
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,748.43,558.62
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,776.13,574.85
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,801.06,589.15
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,819.97,599.39
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,835.64,607.55
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,833.38,605.19
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,838.87,608.22
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,838.2,606.01
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,833.92,601.6
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,823.51,594.5
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,809.52,585.17
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,791.7,573.38
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,770.44,559.16
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,743.25,539.78
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,713.28,518.24
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,679.3,492.75
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,643.3,465.41
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,603.99,435.96
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,562.67,404.36
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,518.48,369.88
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,472.71,333.32
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,424.22,293.89
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,374.64,252.82
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,321.07,209.12
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,272.4,169.79
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,220.41,129.89
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,169.0,96.04
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,117.61,73.81
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,91.85,68.74
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,90.91,68.36
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,89.84,67.87
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,103.75,79.4
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,132.21,102.74
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,103.07,79.56
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,78.97,60.19
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,74.11,56.49
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,69.12,52.57
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,59.23,44.38
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,51.55,37.82
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,40.87,28.53
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,30.11,18.86
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,15.18,2.89
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,28.15,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,86.48,47.89
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,149.43,109.05
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,218.73,166.81
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,281.1,218.43
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,355.93,278.14
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,415.39,324.34
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,477.3,370.83
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,530.95,409.78
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,585.16,448.02
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,630.43,479.56
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,674.73,509.83
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,602.39,452.79
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,505.91,378.5
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,656.03,487.98
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,797.1,583.84
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,815.83,592.93
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,831.34,600.94
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,840.87,606.35
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,846.9,609.61
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,847.06,607.97
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,843.59,604.11
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,820.75,588.68
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,807.55,579.75
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,788.47,566.11
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,766.07,549.6
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,739.14,530.97
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,709.58,510.24
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,676.88,486.01
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,642.18,459.94
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,603.89,431.74
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,563.63,401.42
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,520.15,367.99
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,475.06,332.46
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,427.43,294.19
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,376.63,252.81
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,327.51,212.03
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,275.02,169.16
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,215.6,124.08
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,162.21,89.02
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,109.02,65.9
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,89.59,66.65
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,88.41,66.08
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,87.11,65.38
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,78.28,58.46
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,76.06,56.88
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,72.9,54.63
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,69.62,52.26
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,65.38,49.03
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,61.05,45.63
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,54.91,40.67
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,48.71,35.45
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,39.41,27.31
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,28.24,17.34
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,14.16,2.31
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,32.75,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,97.34,53.25
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,162.99,119.39
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,235.69,180.39
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,304.21,236.6
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,375.12,292.77
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,435.39,339.4
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,498.02,386.09
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,551.78,424.88
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,605.91,462.8
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,651.24,493.19
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,692.3,519.92
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,730.08,543.11
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,765.75,564.56
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,793.57,580.17
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,818.53,593.8
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,837.7,603.97
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,842.53,604.9
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,850.4,609.27
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,854.73,611.43
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,854.13,609.31
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,849.85,604.96
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,839.37,597.99
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,825.22,588.76
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,803.82,573.7
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,779.05,556.16
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,751.33,537.12
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,720.88,515.93
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,687.14,491.28
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,651.35,464.73
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,611.96,435.87
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,570.58,404.85
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,525.95,370.81
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,479.71,334.6
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,431.12,295.66
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,381.43,255.05
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,329.84,212.73
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,277.84,170.57
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,218.26,125.46
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,164.6,90.22
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,111.45,67.0
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,91.37,67.79
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,89.93,67.01
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,88.34,66.09
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,79.99,59.59
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,78.43,58.56
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,75.35,56.4
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,72.17,54.12
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,68.0,50.97
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,63.76,47.67
