Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,56.98,42.22
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,50.1,36.45
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,38.69,26.58
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.53,18.29
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,14.85,2.64
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,19.71,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,59.16,29.89
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,118.96,86.59
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,193.42,148.63
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,258.23,202.73
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,330.33,261.58
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,389.36,308.58
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,451.63,356.6
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,516.02,403.97
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,575.02,445.96
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,622.02,478.63
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,668.22,509.99
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,708.5,536.63
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,747.22,561.42
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,771.26,575.36
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,797.23,590.64
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,817.72,602.09
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,835.11,611.47
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,844.78,615.52
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,850.93,617.35
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,838.61,607.21
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,835.66,603.56
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,825.72,596.37
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,812.19,586.93
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,793.57,573.18
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,771.57,556.76
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,744.2,537.23
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,714.16,515.61
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,681.22,491.73
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,646.28,465.96
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,607.16,436.62
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,566.1,405.22
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,522.41,370.49
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,477.09,333.81
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,429.21,295.73
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,380.25,255.92
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,325.83,211.32
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,273.63,168.8
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,220.45,127.85
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,167.75,92.83
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,148.51,98.4
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,181.3,138.22
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,133.32,101.13
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,86.16,64.06
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,85.12,63.62
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,84.07,63.15
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,80.94,60.97
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,77.71,58.68
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,73.77,55.75
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,67.43,50.73
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,59.8,44.48
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,52.11,37.96
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,41.74,28.97
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,31.33,19.64
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,16.02,3.21
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,9.61,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,20.16,6.33
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,66.38,46.27
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,106.13,79.68
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,148.76,115.4
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,206.13,162.53
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,210.92,166.34
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,223.62,175.7
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,215.8,168.46
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,218.09,168.88
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,182.55,139.66
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,136.54,102.27
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,188.25,142.24
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,256.81,194.19
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,317.96,239.89
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,379.31,284.84
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,395.94,295.73
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,412.1,306.29
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,413.74,306.25
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,414.67,305.79
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,525.52,386.13
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,630.69,459.75
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,671.52,488.55
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,717.35,520.33
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,753.11,547.16
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,772.28,562.06
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,704.45,509.91
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,634.96,457.28
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,646.6,467.0
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,644.41,465.49
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,605.03,435.56
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,563.78,403.85
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,519.14,368.39
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,472.95,331.12
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,424.64,292.23
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,375.46,252.01
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,324.36,210.06
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,272.84,168.27
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,220.87,128.75
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,169.48,94.8
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,117.68,71.22
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,95.75,70.98
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,87.06,64.44
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,85.84,63.82
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,82.91,61.69
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,79.75,59.38
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,76.79,57.33
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,73.74,55.18
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,68.35,51.05
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,62.78,46.66
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,56.78,41.77
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,48.37,34.69
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,38.91,26.5
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.44,18.01
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,14.83,2.45
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,1.82
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,36.77,23.31
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,66.6,48.33
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,101.77,77.62
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,149.43,116.83
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,225.86,179.26
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,323.34,256.98
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,360.36,284.85
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,396.43,311.41
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,427.91,334.35
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,457.78,355.71
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,493.53,380.8
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,528.25,404.74
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,620.15,471.79
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,698.0,527.21
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,769.52,578.23
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,825.93,616.8
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,836.4,621.16
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,843.4,623.43
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,845.24,620.98
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,843.45,616.22
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,834.02,607.72
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,807.61,587.95
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,744.49,538.21
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,657.59,472.33
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,663.2,475.92
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,665.87,476.92
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,614.78,439.62
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,566.58,404.44
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,561.77,400.56
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,547.94,389.71
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,521.23,368.77
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,480.42,335.33
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,432.56,298.86
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,399.57,274.7
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,354.08,241.93
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,310.27,211.79
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,262.88,173.34
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,212.88,135.4
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,172.51,116.38
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,157.39,119.02
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,126.01,94.96
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,88.44,65.61
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,85.81,63.76
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,83.0,61.73
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,90.57,68.23
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,95.61,72.71
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,86.9,65.99
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,77.86,58.85
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,67.05,50.17
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,56.43,41.35
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,43.82,30.54
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,31.12,19.35
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,15.94,2.97
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,19.63,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,57.88,25.51
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,117.82,85.16
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,192.18,147.71
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,259.87,204.54
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,343.01,272.66
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,408.78,325.39
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,477.9,379.12
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,489.1,386.31
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,502.25,394.27
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,543.47,423.63
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,583.55,451.39
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,679.27,521.73
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,764.72,581.18
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,739.74,558.78
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,690.09,517.96
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,779.86,582.97
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,843.44,624.88
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,851.44,627.61
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,855.87,628.29
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,855.24,625.68
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,850.93,620.74
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,840.46,611.56
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,826.3,600.07
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,805.39,584.43
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,781.01,566.6
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,753.47,546.82
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,723.09,524.58
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,672.58,483.53
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,616.54,439.74
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,592.0,422.0
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,565.05,401.97
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,529.36,375.58
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,480.66,337.21
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,431.75,297.39
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,381.64,255.89
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,329.85,212.99
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,277.94,170.54
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,224.8,129.66
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,171.83,94.31
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,109.08,62.9
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,84.1,61.77
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,82.96,61.2
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,81.71,60.54
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,79.58,59.04
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,77.33,57.43
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,68.68,50.74
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,65.88,48.75
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,62.12,45.92
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,58.33,42.98
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,52.8,38.47
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,47.26,33.76
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,39.04,26.6
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,28.9,17.56
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,14.51,2.09
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,19.21,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,56.9,23.56
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,118.55,85.61
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,194.61,149.66
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,262.08,206.46
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,337.95,269.05
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,404.28,322.37
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,468.25,372.39
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,525.77,416.21
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,584.58,459.87
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,630.96,492.87
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,676.47,524.51
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,712.33,547.2
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,750.14,570.62
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,778.61,587.89
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,804.34,603.14
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,824.22,614.45
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,840.92,623.6
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,839.15,620.97
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,845.04,623.83
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,845.16,621.73
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,841.67,617.33
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,831.6,608.39
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,817.92,597.17
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,800.3,583.62
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,779.2,567.85
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,752.54,548.43
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,723.01,526.62
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,689.6,500.93
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,653.94,473.28
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,614.85,443.56
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,573.62,411.65
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,529.24,376.83
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,483.06,339.81
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,433.93,299.78
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,383.61,258.06
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,332.2,215.39
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,280.96,173.42
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,227.83,132.17
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,167.05,90.62
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,114.45,66.56
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,90.67,66.72
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,89.53,66.17
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,88.26,65.52
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,80.71,59.82
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,80.05,59.66
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,77.05,57.58
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,73.96,55.39
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,70.84,53.12
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,67.78,50.82
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,58.63,43.41
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,51.56,37.49
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,41.78,28.99
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.04,20.16
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,16.36,2.96
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,11.18,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,26.27,7.23
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,75.12,52.5
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,129.23,97.82
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,178.3,139.05
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,232.35,183.8
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,250.68,198.45
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,251.92,198.78
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,259.83,203.33
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,250.16,193.87
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,483.14,376.79
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,694.39,534.27
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,732.77,558.35
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,769.22,581.42
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,787.63,591.39
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,811.74,605.39
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,830.49,615.61
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,845.98,623.61
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,854.59,626.75
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,859.6,627.57
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,858.32,624.5
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,853.33,619.11
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,842.93,611.29
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,828.83,601.13
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,807.18,584.97
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,782.09,566.62
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,755.01,547.19
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,725.08,525.26
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,690.64,498.8
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,654.16,470.61
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,614.94,441.06
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,573.65,409.38
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,528.73,374.49
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,482.32,337.66
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,433.61,298.29
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,383.78,257.31
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,332.61,215.03
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,281.19,173.05
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,221.93,127.72
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,168.56,91.8
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,115.74,67.17
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,90.58,66.64
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,89.45,66.1
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,88.18,65.46
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,80.38,59.43
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,79.43,58.9
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,76.43,56.82
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,73.33,54.63
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,68.87,51.27
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,64.33,47.75
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,58.35,42.98
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,49.72,35.8
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,39.9,27.3
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.09,18.48
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.17,2.13
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.36,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.54,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,10.63,2.68
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,16.74,7.89
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,24.4,14.3
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,32.08,20.64
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,40.56,27.51
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,49.06,34.27
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,82.95,61.2
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,118.27,88.63
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,279.21,215.87
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,440.36,337.8
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,601.73,459.12
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,760.39,572.19
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,788.47,588.13
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,813.75,602.65
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,823.92,606.83
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,841.4,616.11
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,850.69,620.87
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,856.41,623.39
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,856.21,621.06
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,852.36,616.47
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,842.35,608.93
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,828.66,599.08
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,809.34,584.63
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,786.55,568.0
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,759.38,549.03
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,729.31,527.37
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,695.31,501.62
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,659.05,473.93
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,619.62,444.49
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,578.04,412.82
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,532.84,376.99
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,485.95,339.19
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,437.04,299.78
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,386.86,258.59
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,334.61,215.65
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,282.39,173.19
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,229.08,132.21
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,175.94,96.49
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,114.13,65.18
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,87.47,64.16
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,115.03,86.36
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,155.41,118.74
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,115.38,87.35
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,76.69,56.64
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,73.86,54.71
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,70.94,52.67
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,67.36,50.02
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,63.77,47.28
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,57.74,42.48
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,49.17,35.33
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,39.62,27.06
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,30.11,18.49
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,15.18,1.93
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,7.08,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,13.81,0.21
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,45.19,29.47
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,74.65,54.39
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,108.75,82.88
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,154.56,120.43
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,188.51,147.78
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,223.37,175.22
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,410.49,323.51
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,598.57,465.56
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,541.47,417.87
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,459.81,352.47
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,302.02,231.37
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,131.95,97.33
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,140.76,103.82
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,149.6,110.11
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,196.46,145.16
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,243.5,179.67
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,335.27,246.67
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,411.13,300.38
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,550.33,400.35
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,683.67,492.1
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,634.34,455.22
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,573.48,411.38
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,547.18,391.62
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,520.83,371.78
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,531.34,379.1
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,539.16,384.31
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,527.21,374.89
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,514.09,364.7
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,558.78,397.66
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,573.92,407.41
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,524.18,369.43
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,486.0,340.73
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,430.99,301.46
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,389.29,271.61
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,344.05,231.3
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,281.27,175.06
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,232.09,149.93
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,246.67,174.79
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,161.98,108.39
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,91.73,67.7
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,90.81,67.38
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,89.75,66.91
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,104.72,79.15
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,117.74,89.86
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,100.0,76.06
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,82.15,62.0
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,75.54,56.92
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,70.24,52.8
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,62.41,46.42
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,54.51,39.74
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,43.23,30.03
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,31.82,19.84
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,16.29,2.23
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,3.93,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,7.59,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,20.24,10.18
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,34.03,21.94
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,52.75,37.52
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,71.12,52.63
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,92.27,69.78
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,113.77,86.91
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,130.57,99.91
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,147.46,112.76
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,130.2,98.34
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,113.66,84.59
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,203.65,154.63
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,286.71,217.27
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,388.52,293.03
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,473.79,354.56
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,496.7,369.02
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,518.45,382.75
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,482.75,354.64
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,429.24,314.24
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,582.48,424.52
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,699.1,505.11
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,570.75,412.8
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,421.11,304.55
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,365.51,264.48
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,302.84,218.81
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,544.67,397.51
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,721.28,521.1
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,688.51,495.56
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,653.55,469.26
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,567.51,405.84
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,488.82,348.46
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,499.45,355.47
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,483.85,340.57
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,406.81,285.35
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,363.15,257.33
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,332.88,226.83
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,286.85,180.73
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,235.6,141.36
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,177.71,101.47
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,128.18,77.46
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,103.36,77.33
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,102.43,77.01
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,101.34,76.56
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,102.8,78.0
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,102.97,78.43
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,98.41,75.18
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,93.69,71.77
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,89.58,68.62
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,86.54,66.25
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,75.34,57.24
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,64.0,47.8
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,48.78,34.73
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,33.27,21.07
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,17.29,2.43
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,19.89,0.77
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,79.49,55.37
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,134.82,101.99
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,207.16,161.91
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,279.72,221.58
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,351.56,279.21
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,416.04,329.81
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,478.08,377.53
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,543.14,426.39
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,600.63,467.78
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,649.97,502.49
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,693.75,532.67
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,736.23,561.45
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,767.59,581.53
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,796.5,599.36
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,819.27,612.96
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,832.73,620.09
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,844.28,625.61
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,852.36,628.83
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,854.24,628.09
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,852.47,625.01
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,844.05,618.45
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,831.97,609.53
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,811.25,592.89
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,787.17,573.92
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,761.05,554.79
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,732.09,533.47
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,698.29,507.41
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,662.55,479.71
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,623.63,450.26
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,582.98,419.01
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,538.87,383.94
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,493.56,347.39
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,445.85,309.82
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,397.43,270.86
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,346.75,229.16
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,290.05,183.36
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,237.64,142.69
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,186.02,107.16
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,134.75,81.5
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,106.98,79.61
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,106.16,79.39
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,105.19,79.04
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,103.87,78.43
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,102.47,77.77
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,96.58,73.45
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,91.75,69.94
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,85.86,65.48
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,79.89,60.82
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,70.71,53.44
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,61.41,45.66
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,47.77,33.88
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,34.03,21.64
