Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,17.65,2.21
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,14.16,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,38.49,4.38
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,107.8,76.66
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,174.05,133.2
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,253.96,199.99
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,333.71,265.89
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,394.51,315.16
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,466.2,371.18
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,527.76,417.38
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,590.99,463.42
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,638.18,496.85
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,684.53,528.93
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,725.38,555.91
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,760.99,578.55
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,789.51,595.77
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,815.24,610.93
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,835.5,622.21
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,852.55,631.3
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,850.33,627.02
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,856.03,628.38
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,856.35,626.38
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,853.03,622.07
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,843.08,614.51
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,829.48,604.62
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,812.76,591.7
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,792.46,576.5
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,764.59,556.79
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,733.86,534.25
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,700.55,508.73
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,664.79,481.13
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,624.89,450.96
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,582.85,418.62
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,537.51,382.46
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,490.31,344.18
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,440.61,303.91
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,389.73,261.96
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,337.13,218.32
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,283.85,174.46
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,229.47,132.16
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,175.26,94.95
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,121.81,69.09
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,81.96,59.82
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,80.72,59.17
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,79.36,58.41
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,78.61,58.02
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,77.89,57.67
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,69.2,50.96
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,66.42,49.0
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,63.3,46.71
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,60.24,44.38
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,54.45,39.75
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.64,34.88
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,37.59,25.36
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,28.74,17.29
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.46,0.38
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,19.86,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,56.41,4.96
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,134.89,96.06
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,209.66,160.05
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,286.78,224.67
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,370.25,293.13
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,431.36,342.28
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,495.16,391.84
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,554.45,435.84
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,613.12,478.02
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,658.44,509.46
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,702.51,538.74
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,741.39,563.84
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,769.97,581.39
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,797.62,597.8
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,822.38,612.08
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,840.42,620.62
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,855.13,626.91
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,863.73,631.75
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,868.7,634.29
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,867.78,631.67
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,863.09,626.66
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,852.9,617.89
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,838.98,606.77
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,814.74,588.86
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,786.76,568.58
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,759.56,549.27
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,729.58,527.57
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,696.12,502.2
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,660.53,474.98
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,621.29,445.61
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,580.08,414.19
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,535.92,379.93
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,490.15,343.65
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,441.7,305.19
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,392.15,264.97
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,338.34,220.97
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,287.47,179.51
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,234.36,138.06
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,181.81,101.72
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,130.71,76.54
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,93.56,68.72
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,92.41,68.18
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,91.11,67.52
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,90.89,67.74
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,90.75,68.02
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,87.58,65.87
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,84.31,63.59
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,77.67,58.49
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,72.7,54.65
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,64.58,48.03
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,56.38,41.1
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,44.51,30.89
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,32.3,19.99
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,16.56,0.73
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,24.46,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,72.87,2.21
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,149.3,106.11
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,233.15,177.9
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,302.69,236.81
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,379.0,299.53
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,441.03,349.25
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,505.75,399.29
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,560.53,439.45
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,613.2,476.78
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,660.03,509.01
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,705.69,538.82
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,743.08,562.44
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,778.21,584.19
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,806.78,600.68
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,822.57,608.28
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,840.45,616.1
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,854.96,621.58
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,863.7,625.88
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,868.84,628.04
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,867.69,625.08
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,862.8,619.82
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,852.44,611.11
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,838.41,600.15
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,819.13,585.88
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,796.38,569.44
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,768.5,550.42
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,737.77,528.61
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,703.49,504.13
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,667.05,477.73
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,627.18,448.42
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,585.27,416.95
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,540.23,381.63
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,493.66,344.43
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,444.5,305.9
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,394.22,265.47
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,342.23,222.72
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,290.01,180.03
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,230.52,134.11
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,176.59,96.83
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,122.93,69.79
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,90.8,66.82
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,89.67,66.29
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,88.4,65.64
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,80.31,59.38
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,79.06,58.6
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,76.01,56.48
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,72.86,54.25
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,69.0,51.38
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,65.14,48.42
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,58.8,43.24
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,49.64,35.54
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,39.77,27.01
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,29.95,18.09
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,15.13,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,11.31,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,30.54,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,101.99,71.22
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,169.06,128.37
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,248.61,194.31
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,328.48,259.59
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,391.7,310.15
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,458.81,362.06
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,525.66,411.24
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,587.1,454.92
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,635.94,488.71
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,684.05,521.15
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,722.59,546.11
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,759.08,568.82
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,789.75,586.87
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,812.24,599.17
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,830.25,607.18
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,844.88,612.91
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,855.36,616.75
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,862.33,618.34
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,861.13,614.67
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,856.19,608.74
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,847.04,601.49
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,834.28,591.91
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,812.76,575.12
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,788.01,556.3
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,761.42,538.06
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,732.06,517.76
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,697.94,492.89
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,662.01,466.49
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,623.29,439.05
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,582.93,409.77
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,539.2,376.59
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,494.38,341.89
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,445.81,305.15
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,396.67,266.97
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,346.11,226.85
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,296.36,187.49
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,245.66,149.08
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,195.96,115.17
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,145.87,89.04
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,115.05,85.49
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,114.36,85.42
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,113.52,85.22
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,110.07,82.78
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,106.27,80.07
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,101.48,76.71
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,96.54,73.16
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,89.34,67.7
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,81.97,61.95
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,72.42,54.34
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,61.6,45.36
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,46.85,32.77
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,31.98,19.65
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.37,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,27.31,15.29
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,47.1,32.33
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,82.94,62.08
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,115.05,88.67
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,145.16,113.15
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,176.02,137.69
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,199.26,155.1
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,222.03,171.67
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,348.54,270.21
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,484.66,371.72
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,510.88,387.29
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,534.95,401.44
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,683.14,508.65
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,821.69,602.07
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,842.58,612.4
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,860.28,621.41
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,789.64,568.96
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,683.32,490.73
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,795.73,569.91
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,861.83,613.36
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,852.31,604.85
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,839.13,594.64
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,816.79,578.63
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,791.03,560.54
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,764.24,542.26
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,734.69,521.84
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,701.33,498.68
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,665.91,473.58
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,626.9,445.29
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,585.98,414.97
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,541.59,380.72
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,497.89,346.09
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,448.04,307.69
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,397.25,267.52
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,344.29,224.48
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,290.83,181.12
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,236.96,139.21
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,183.63,102.14
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,130.26,74.72
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,96.34,70.85
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,87.87,64.54
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,86.91,64.15
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,84.77,62.81
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,82.51,61.37
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,79.29,59.14
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,75.96,56.77
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,71.6,53.4
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,67.19,49.88
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,57.6,42.15
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.15,35.94
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,39.7,26.92
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,29.23,17.43
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,16.38,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,46.63,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,126.97,89.06
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,201.14,153.43
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,271.51,212.74
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,355.98,281.72
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,419.6,332.39
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,486.21,383.51
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,544.8,426.02
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,604.49,467.75
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,652.77,500.7
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,700.17,531.81
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,736.65,553.29
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,774.84,575.58
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,804.32,592.54
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,830.99,607.5
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,850.97,618.2
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,867.66,626.78
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,865.56,622.84
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,871.45,624.41
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,871.03,622.19
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,866.92,617.74
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,857.38,611.18
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,844.14,602.34
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,825.69,588.95
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,803.75,573.4
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,776.15,555.1
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,745.65,533.78
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,711.14,508.51
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,674.31,481.22
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,633.71,451.51
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,591.08,419.68
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,545.66,385.25
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,498.52,348.6
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,448.68,308.9
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,397.69,267.44
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,344.99,224.22
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,291.83,180.78
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,245.69,155.27
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,243.79,166.26
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,165.51,106.62
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,84.74,61.97
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,83.62,61.46
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,82.39,60.81
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,80.57,59.58
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,72.61,53.39
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,69.6,51.27
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,66.49,49.05
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,62.73,46.23
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,58.96,43.32
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,52.72,38.21
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,46.44,32.87
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,35.5,23.47
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,26.58,15.3
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,15.3,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,43.57,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,123.17,85.4
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,196.19,148.73
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,263.84,205.55
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,345.46,271.91
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,408.02,321.49
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,473.61,371.62
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,420.53,328.49
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,327.37,254.29
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,511.88,395.69
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,688.06,522.64
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,724.21,544.13
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,761.7,567.14
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,791.06,583.81
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,817.67,598.47
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,837.04,608.52
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,841.74,608.96
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,851.24,612.78
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,857.24,614.36
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,857.44,612.32
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,853.97,608.08
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,844.68,601.46
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,831.74,592.63
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,811.89,578.22
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,788.67,561.75
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,761.71,543.47
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,731.96,522.71
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,698.69,499.43
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,663.24,474.18
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,624.11,445.81
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,583.02,415.34
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,504.54,357.76
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,436.93,309.69
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,401.77,284.58
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,364.17,257.75
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,337.42,229.78
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,289.84,182.03
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,236.4,140.11
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,183.46,102.85
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,159.26,103.81
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,194.5,148.24
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,135.36,102.63
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,86.65,64.45
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,89.45,66.98
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,92.77,69.91
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,90.26,68.29
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,88.05,66.89
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,79.9,60.56
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,71.47,53.85
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,61.93,46.02
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,52.17,37.75
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,39.98,27.18
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,27.67,16.09
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,14.08,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,19.21,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,122.51,84.15
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,220.56,166.69
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,291.61,225.71
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,370.14,288.64
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,431.28,336.09
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,495.22,383.6
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,552.02,424.04
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,607.77,462.31
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,653.87,492.17
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,698.85,520.27
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,737.02,542.59
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,764.64,557.59
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,793.2,574.71
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,818.94,589.88
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,838.43,601.37
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,854.64,610.77
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,863.88,615.34
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,869.51,617.7
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,869.2,616.68
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,865.15,613.32
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,855.19,607.18
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,841.5,598.69
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,822.13,585.29
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,799.26,569.66
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,772.27,552.45
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,742.25,532.21
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,708.09,507.25
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,671.48,480.16
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,631.22,450.72
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,588.78,419.01
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,543.36,384.44
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,496.25,347.67
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,441.12,306.83
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,403.1,279.97
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,350.85,234.83
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,288.95,179.47
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,234.34,136.53
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,179.9,98.13
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,150.73,94.79
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,178.8,136.31
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,169.96,130.03
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,160.56,123.31
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,123.63,94.36
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,88.66,66.61
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,92.37,70.04
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,96.45,73.78
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,85.43,65.12
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,73.91,55.88
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,62.75,46.7
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,51.21,36.95
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,39.05,26.46
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,26.24,14.99
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,13.35,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,6.29,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,41.63,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,123.74,84.63
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,199.05,150.53
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,270.26,210.01
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,357.22,280.03
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,420.21,329.38
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,486.2,379.05
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,544.73,421.41
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,604.49,463.15
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,648.59,492.51
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,694.7,521.85
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,734.3,545.05
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,771.93,566.47
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,670.85,492.61
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,519.79,381.4
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,443.05,324.99
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,345.59,252.44
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,642.17,469.66
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,870.56,622.15
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,778.56,555.33
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,645.08,458.84
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,766.79,547.61
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,843.61,601.2
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,756.62,537.75
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,645.13,456.33
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,645.77,457.77
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,642.93,456.11
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,670.65,477.29
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,670.41,478.35
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,543.57,386.68
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,425.56,301.68
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,427.8,303.34
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,425.92,301.22
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,406.72,286.94
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,388.26,272.24
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,352.68,239.25
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,297.79,188.75
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,232.59,151.59
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,232.76,165.95
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,165.32,109.58
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,100.64,74.53
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,104.93,78.36
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,109.78,82.65
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,114.68,86.85
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,119.69,91.17
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,114.6,87.61
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,104.59,80.02
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,86.94,66.05
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,70.74,53.01
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,62.25,46.06
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,53.66,38.79
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,41.4,28.22
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,28.9,16.9
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,14.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,5.9,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,44.62,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,140.2,95.56
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,225.23,170.76
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,297.81,232.05
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,377.95,297.53
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,441.0,346.68
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,506.92,395.65
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,563.71,435.69
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,618.99,472.97
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,666.15,502.65
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,712.13,530.15
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,750.05,550.1
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,785.81,567.8
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,806.22,577.94
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,832.59,592.0
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,850.91,601.27
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,865.86,608.51
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,875.53,614.75
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,881.54,618.8
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,881.16,617.62
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,876.97,614.14
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,866.79,607.49
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,852.87,598.59
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,833.22,585.55
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,810.07,570.26
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,783.2,553.43
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,753.27,533.57
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,718.42,508.61
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,681.15,481.57
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,640.59,452.53
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,597.84,421.23
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,552.1,387.1
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,504.29,350.43
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,453.76,310.66
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,401.98,268.96
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,348.21,225.11
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,293.74,180.71
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,238.21,137.41
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,182.77,98.48
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,127.14,69.12
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,87.03,63.51
