Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,84.97,62.25
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,74.29,54.09
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,72.44,52.81
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,70.5,51.47
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,67.28,49.18
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,63.97,46.78
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,55.4,40.03
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,51.65,37.11
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,46.18,32.71
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,40.72,28.11
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,32.63,21.06
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,24.56,13.45
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,50.81,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,150.54,101.89
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,234.67,177.62
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,305.35,236.95
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,383.17,299.58
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,445.69,347.64
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,511.0,395.27
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,564.18,432.0
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,620.4,469.1
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,667.5,499.1
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,713.39,527.62
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,751.78,550.89
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,779.53,566.87
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,808.14,583.38
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,833.85,597.89
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,852.78,608.0
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,868.36,616.04
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,877.76,619.85
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,883.49,621.47
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,882.78,619.14
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,878.27,614.6
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,868.65,608.24
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,855.24,599.61
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,834.91,585.41
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,811.05,569.07
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,783.8,551.77
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,753.48,531.69
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,718.94,506.82
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,681.91,479.88
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,641.18,450.91
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,598.26,419.66
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,552.43,385.53
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,504.77,349.09
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,454.15,309.46
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,402.24,267.88
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,348.96,224.86
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,295.81,181.98
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,241.04,139.54
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,186.44,101.35
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,131.71,72.39
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,82.19,59.42
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,80.93,58.79
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,79.56,58.03
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,77.6,56.69
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,75.56,55.27
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,66.66,48.46
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,63.41,46.12
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,59.52,43.2
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,55.61,40.17
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,49.59,35.35
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,43.55,30.29
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,34.83,22.72
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,24.48,13.23
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,37.53,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,129.54,86.39
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,205.64,155.58
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,279.55,217.32
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,358.23,280.89
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,421.76,330.82
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,488.3,380.82
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,546.65,422.04
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,606.14,462.25
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,653.72,493.63
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,697.39,520.81
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,738.43,544.53
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,777.62,566.46
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,807.65,583.48
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,834.86,598.6
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,844.92,602.59
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,862.1,611.38
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,871.67,616.58
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,877.63,619.66
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,878.44,619.04
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,875.53,616.16
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,866.27,609.02
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,853.26,599.61
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,834.48,586.6
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,812.16,571.39
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,784.54,553.72
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,753.9,533.3
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,719.41,509.62
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,682.42,483.71
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,641.77,454.51
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,598.93,423.05
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,552.93,387.7
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,505.16,350.26
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,454.82,310.71
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,403.24,269.28
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,350.15,226.28
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,297.2,183.44
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,242.26,140.83
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,187.57,102.43
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,124.31,66.81
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,83.16,60.21
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,81.96,59.62
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,80.66,58.92
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,78.43,57.36
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,76.09,55.71
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,67.48,49.13
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,64.62,47.12
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,60.45,43.97
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,56.23,40.69
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,49.88,35.59
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,43.48,30.23
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,34.38,22.33
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,23.71,12.53
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,29.93,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,122.08,80.26
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,198.19,149.81
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,267.8,208.71
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,351.79,277.15
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,416.0,328.08
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,483.37,379.37
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,543.44,422.49
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,604.86,464.83
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,652.69,496.6
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,696.4,523.89
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,738.06,548.04
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,777.92,570.35
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,806.98,586.18
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,833.21,600.03
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,843.84,604.05
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,861.6,612.87
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,870.63,616.07
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,876.08,617.16
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,876.06,615.34
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,872.33,611.32
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,862.67,604.98
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,849.32,596.42
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,829.84,583.15
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,806.89,567.71
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,779.92,550.3
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,749.98,529.99
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,715.23,505.05
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,678.19,478.2
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,637.96,449.47
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,595.67,418.63
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,550.4,385.05
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,503.52,349.35
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,454.03,310.69
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,403.35,270.18
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,351.21,228.23
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,295.27,183.68
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,240.71,141.49
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,186.69,103.45
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,133.28,74.55
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,93.47,68.54
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,92.14,67.9
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,83.5,61.41
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,82.65,60.97
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,81.83,60.55
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,78.27,58.05
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,74.58,55.41
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,70.14,51.97
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,65.67,48.4
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,55.66,40.23
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,47.88,33.66
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,36.72,24.08
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,25.52,13.7
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,4.72,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,35.52,19.29
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,68.17,48.38
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,119.96,91.22
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,165.45,128.84
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,214.65,169.06
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,281.91,222.39
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,365.64,287.27
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,473.73,367.67
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,532.32,408.8
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,591.18,449.19
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,637.64,479.5
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,683.7,508.84
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,717.87,528.74
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,757.53,551.64
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,789.59,569.69
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,818.89,585.57
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,832.78,592.49
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,843.41,597.49
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,851.47,600.23
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,847.59,595.23
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,840.22,590.35
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,829.29,583.06
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,817.96,575.72
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,802.48,565.48
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,776.04,547.11
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,746.61,526.59
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,713.06,503.37
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,667.7,472.01
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,629.24,444.93
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,594.78,419.58
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,545.28,382.59
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,499.93,347.41
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,417.01,289.65
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,364.32,256.0
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,350.67,244.15
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,321.31,220.09
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,266.63,172.07
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,190.12,108.76
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,162.4,106.03
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,197.99,150.44
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,156.72,119.04
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,115.32,87.04
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,122.91,93.63
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,129.69,99.62
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,73.08,54.35
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,8.37,1.3
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,6.84,0.05
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,5.31,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,4.17,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.03,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,1.89,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.75,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.39,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.64,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,61.9,37.21
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,122.57,91.55
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,182.94,142.25
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,248.53,196.3
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,191.49,151.15
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,113.79,87.31
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,126.08,96.82
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,138.25,105.9
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,244.85,190.8
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,360.68,279.67
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,388.88,298.77
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,416.15,317.23
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,484.94,367.83
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,574.04,431.28
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,521.82,390.33
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,485.99,361.47
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,677.57,502.13
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,839.33,615.06
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,742.18,541.24
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,633.57,460.65
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,590.74,430.46
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,563.38,410.25
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,698.89,508.79
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,789.07,572.6
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,763.43,553.82
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,735.0,533.78
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,702.56,510.75
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,667.88,485.77
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,587.8,426.15
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,511.9,370.22
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,518.11,374.91
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,499.61,358.99
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,439.53,314.62
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,396.31,284.53
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,341.7,245.76
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,291.19,211.22
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,267.35,193.22
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,242.91,175.22
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,193.1,133.18
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,122.05,93.97
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,111.64,86.11
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,100.33,77.36
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,103.0,79.84
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,125.23,98.38
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,111.66,87.74
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,97.99,76.89
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,79.09,61.31
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,65.62,50.08
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,57.01,42.82
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.29,35.23
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,36.21,24.56
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,24.02,12.86
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.42,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,56.61,33.11
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,106.04,78.72
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,128.03,98.41
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,138.44,107.85
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,192.74,152.03
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,239.81,189.45
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,276.94,217.65
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,313.98,245.06
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,280.39,216.69
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,225.46,172.13
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,294.8,224.86
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,383.81,289.94
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,408.31,306.42
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,431.95,322.48
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,482.75,357.94
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,533.03,392.18
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,617.5,451.22
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,681.7,495.39
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,652.52,472.62
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,605.5,438.55
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,613.66,444.27
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,633.29,457.26
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,649.36,468.83
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,662.21,478.13
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,703.22,508.85
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,724.82,525.67
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,693.75,504.04
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,660.62,480.81
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,623.26,453.71
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,584.58,425.09
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,542.83,393.64
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,499.95,360.57
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,454.36,324.68
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,408.62,287.93
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,359.46,247.56
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,307.97,204.97
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,258.18,165.46
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,209.64,130.08
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,161.44,102.05
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,123.96,95.21
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,122.71,94.73
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,119.97,93.01
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,115.23,89.48
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,110.23,85.72
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,104.42,81.42
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,98.4,76.87
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,89.53,69.71
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,81.17,62.81
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,69.24,52.85
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,57.18,42.47
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,41.21,28.54
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,25.08,13.4
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,12.01,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,83.96,50.04
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,150.85,113.38
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,231.2,180.61
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,309.91,245.51
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,373.82,297.57
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,441.98,351.28
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,427.98,338.18
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,386.66,303.95
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,416.38,324.72
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,444.16,343.24
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,509.32,390.49
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,576.16,437.59
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,503.48,380.27
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,385.52,290.18
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,649.14,486.51
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,860.95,630.41
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,872.19,633.29
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,879.86,635.54
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,868.32,625.75
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,866.25,622.45
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,857.43,616.41
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,844.97,608.13
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,827.32,596.54
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,806.24,582.76
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,734.77,530.05
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,644.54,464.04
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,677.6,490.12
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,680.03,493.5
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,640.39,464.31
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,598.69,433.16
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,479.98,346.57
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,386.81,279.63
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,379.26,274.34
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,371.22,267.73
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,353.13,252.36
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,320.97,225.98
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,233.7,166.48
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,169.69,124.81
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,180.62,130.0
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,179.54,139.63
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,169.05,131.96
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,157.82,123.64
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,153.35,120.48
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,141.12,110.99
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,126.33,99.52
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,110.99,87.41
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,96.39,75.68
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,81.38,63.34
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,66.48,50.8
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,51.27,37.69
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,36.6,24.75
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,21.77,10.66
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.38,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,86.23,50.32
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,167.31,126.39
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,235.56,184.5
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,311.96,247.71
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,376.59,300.34
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,445.5,354.58
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,511.71,404.15
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,572.1,447.98
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,563.81,438.97
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,555.76,430.01
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,415.61,321.37
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,246.42,187.86
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,393.61,300.61
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,524.7,395.89
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,535.43,400.51
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,544.46,404.56
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,455.75,338.57
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,348.18,258.28
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,339.02,250.9
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,329.97,243.31
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,484.98,356.12
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,616.98,447.33
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,672.47,483.84
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,717.24,512.69
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,658.46,470.42
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,608.82,434.82
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,661.44,473.62
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,682.38,488.59
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,593.02,422.72
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,503.2,358.09
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,472.09,335.86
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,440.4,312.7
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,415.93,294.89
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,392.48,276.85
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,351.2,247.68
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,309.53,218.87
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,262.07,173.07
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,198.0,114.86
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,143.34,83.16
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,97.77,73.46
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,88.56,66.35
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,87.02,65.36
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,83.77,62.96
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,80.27,60.37
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,76.62,57.74
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,72.84,54.96
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,66.98,50.38
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,60.94,45.53
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,53.71,39.57
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.92,31.21
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,32.95,21.6
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,21.98,10.58
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,13.47,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,88.57,50.15
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,171.36,129.44
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,244.84,192.01
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,328.0,260.85
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,399.3,318.03
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,469.93,372.6
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,532.71,418.65
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,597.11,464.16
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,647.39,498.3
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,696.99,530.32
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,739.48,556.5
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,776.38,578.37
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,807.54,596.0
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,835.95,611.61
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,858.21,623.0
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,877.27,632.28
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,875.97,630.06
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,883.09,633.62
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,884.67,632.38
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,882.57,628.94
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,872.81,621.12
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,859.35,611.09
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,843.92,599.94
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,824.75,586.45
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,796.95,568.9
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,766.07,549.07
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,731.21,525.11
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,693.74,498.8
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,652.89,469.29
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,609.79,437.44
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,562.79,401.28
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,514.02,362.9
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,463.0,322.5
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,410.73,280.08
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,356.45,235.41
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,301.7,190.18
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,245.76,145.64
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,190.0,105.03
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,134.55,73.63
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,88.41,65.5
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,77.58,57.2
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,76.03,56.28
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,74.17,54.99
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,72.27,53.66
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,69.12,51.4
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,60.81,44.86
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,56.79,41.76
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,52.75,38.54
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,46.61,33.48
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,40.47,28.18
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,31.26,20.0
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.03,10.17
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,18.15,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,108.38,59.86
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,192.2,145.02
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,275.95,216.25
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,367.68,292.06
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,434.04,345.63
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,503.77,399.62
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,564.82,445.32
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,625.14,488.49
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,673.69,520.83
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,721.14,551.64
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,759.96,575.92
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,796.55,598.34
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,816.52,608.89
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,842.78,623.79
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,863.11,634.8
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,880.13,643.63
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,889.58,648.58
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,895.35,651.26
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,895.98,649.6
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,892.78,645.59
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,882.66,636.94
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,868.76,625.99
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,849.8,612.07
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,827.25,595.9
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,799.74,577.71
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,769.07,557.37
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,733.66,531.22
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,695.65,502.75
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,654.13,472.36
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,610.34,439.61
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,563.57,403.87
