Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,515.1,365.93
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,463.76,324.8
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,411.17,281.7
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,357.22,237.18
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,304.09,193.33
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,249.16,149.45
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,194.48,109.46
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,131.98,72.3
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,86.09,63.7
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,84.68,62.94
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,83.15,62.06
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,75.3,55.93
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,73.79,54.92
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,70.49,52.55
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,67.1,50.06
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,63.01,46.93
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,58.93,43.68
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,51.57,37.6
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,44.12,31.19
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,31.5,20.15
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,21.18,9.19
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,64.95,32.48
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,131.69,98.45
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,225.03,176.64
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,322.58,257.37
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,390.02,312.23
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,468.76,373.72
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,540.33,427.29
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,614.34,480.76
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,665.33,515.86
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,715.61,549.08
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,756.21,573.62
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,799.52,599.58
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,830.79,617.84
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,859.22,634.06
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,881.07,645.76
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,887.9,647.47
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,898.8,652.1
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,906.02,654.36
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,906.67,652.44
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,903.53,648.22
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,894.37,641.56
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,881.39,632.54
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,862.55,618.72
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,840.11,602.66
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,812.27,584.14
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,781.31,563.24
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,745.98,537.06
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,708.01,508.71
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,666.29,478.31
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,622.34,445.62
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,575.3,409.94
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,526.34,371.89
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,474.1,330.46
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,420.66,287.09
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,365.27,241.49
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,309.24,195.21
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,252.4,149.61
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,195.77,108.13
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,138.79,75.54
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,80.61,58.79
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,79.19,58.01
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,77.65,57.11
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,75.19,55.35
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,72.62,53.49
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,69.42,51.33
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,61.06,44.88
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,57.01,41.76
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,52.96,38.53
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,46.77,33.43
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,40.59,28.11
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.9,19.57
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,19.88,7.87
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,88.71,43.6
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,177.99,134.1
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,259.51,203.4
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,358.93,284.77
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,426.95,339.57
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,498.5,394.96
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,563.74,442.86
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,630.89,490.06
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,677.51,520.48
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,726.2,551.66
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,768.24,577.68
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,808.38,601.96
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,828.74,612.26
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,855.61,627.0
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,876.34,636.2
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,893.76,643.18
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,903.17,647.63
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,908.87,649.84
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,908.9,647.53
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,905.08,642.93
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,894.75,634.33
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,880.61,623.47
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,861.05,609.57
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,837.9,593.46
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,809.69,575.34
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,778.34,555.13
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,742.58,530.54
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,704.17,503.49
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,662.34,473.46
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,618.26,441.09
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,570.8,404.76
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,521.49,366.16
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,469.63,326.06
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,416.5,283.73
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,361.01,238.16
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,304.93,191.89
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,248.3,146.4
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,191.82,104.93
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,134.83,72.22
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,85.39,62.58
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,83.2,61.21
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,72.6,53.06
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,70.62,51.79
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,68.57,50.45
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,65.22,48.03
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,61.8,45.5
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,53.28,38.68
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,49.43,35.61
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,43.49,30.7
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,37.56,25.58
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,28.56,17.58
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,19.62,7.15
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,98.64,45.18
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,207.13,154.93
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,287.02,223.29
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,376.1,296.48
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,443.42,350.14
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,514.18,404.0
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,575.06,447.59
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,634.63,487.79
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,683.96,519.72
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,732.2,550.1
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,772.81,574.58
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,811.29,597.23
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,831.83,607.31
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,858.79,621.67
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,878.48,631.49
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,894.76,639.17
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,904.68,642.84
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,910.87,644.29
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,910.49,642.11
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,906.27,637.67
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,896.39,631.13
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,882.68,622.28
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,862.67,608.23
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,839.08,592.01
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,811.26,574.32
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,780.27,554.53
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,744.81,529.51
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,706.67,502.03
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,664.69,472.2
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,620.42,440.01
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,573.08,404.91
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,523.84,367.36
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,471.43,326.33
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,417.76,283.23
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,362.73,238.32
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,307.39,192.94
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,250.52,147.85
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,193.83,106.51
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,136.68,73.52
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,86.48,63.45
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,75.83,55.34
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,74.49,54.59
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,71.93,52.74
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,69.25,50.78
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,65.93,48.39
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,62.53,45.9
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,53.61,38.78
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,49.42,35.43
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,43.47,30.53
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,37.56,25.43
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,28.59,17.45
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,19.66,6.5
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,107.55,45.71
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,219.82,165.01
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,298.99,233.25
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,387.14,305.59
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,453.41,358.77
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,522.96,412.11
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,579.64,453.0
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,639.99,493.82
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,689.35,526.02
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,737.58,556.66
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,777.03,580.57
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,805.0,596.32
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,834.59,613.08
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,861.26,627.72
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,879.89,637.0
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,895.0,644.05
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,905.44,648.15
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,912.13,649.96
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,910.09,646.61
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,904.16,640.95
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,894.26,634.24
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,880.57,625.2
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,861.02,611.46
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,837.91,595.49
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,809.78,577.27
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,778.53,556.98
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,741.99,530.66
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,703.1,502.23
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,661.75,472.52
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,618.2,440.55
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,570.79,405.01
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,522.05,367.55
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,470.89,327.27
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,418.59,285.13
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,364.52,240.99
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,310.11,196.36
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,254.38,152.19
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,191.94,106.53
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,135.13,73.19
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,84.75,62.1
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,83.24,61.26
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,81.59,60.29
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,78.09,57.71
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,74.37,54.93
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,65.45,48.01
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,62.13,45.58
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,56.84,41.45
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,51.43,37.09
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,44.84,31.65
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,38.24,25.96
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,28.54,17.36
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.82,5.24
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,104.18,39.12
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,212.61,158.5
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,290.81,226.11
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,377.67,297.69
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,446.13,352.39
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,518.12,407.36
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,578.61,451.52
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,636.99,491.92
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,687.64,524.73
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,737.23,555.9
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,777.81,580.11
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,816.25,602.43
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,847.4,619.51
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,865.08,627.58
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,885.15,637.31
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,901.8,644.77
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,911.09,649.32
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,916.67,651.69
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,916.16,649.03
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,911.79,644.12
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,901.75,637.51
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,887.89,628.61
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,866.49,613.71
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,841.58,596.67
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,813.38,578.76
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,782.09,558.76
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,746.14,533.21
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,707.7,505.53
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,665.53,475.57
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,621.24,443.36
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,573.66,408.09
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,524.52,370.61
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,473.01,330.89
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,420.36,289.01
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,356.5,243.7
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,325.65,226.09
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,271.34,176.3
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,196.47,111.51
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,141.32,79.09
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,92.6,68.88
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,91.11,68.1
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,82.44,61.5
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,80.02,59.78
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,77.5,57.96
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,73.99,55.45
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,70.4,52.81
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,64.38,48.07
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,58.2,43.06
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,50.82,36.83
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,40.93,28.28
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,29.55,18.15
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.19,3.98
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,87.15,27.2
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,180.05,133.59
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,254.0,197.59
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,343.25,271.11
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,412.17,326.52
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,484.89,382.64
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,547.15,428.81
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,610.85,474.43
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,661.62,508.02
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,711.7,540.16
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,750.7,564.05
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,791.84,589.04
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,823.03,606.62
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,851.42,622.17
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,872.96,632.09
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,879.35,632.14
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,890.22,636.62
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,897.49,638.82
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,897.84,636.72
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,894.42,632.41
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,885.42,626.01
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,872.68,617.36
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,853.69,603.87
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,831.22,588.25
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,803.44,570.19
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,772.63,550.03
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,737.96,525.04
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,700.79,498.01
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,659.57,468.6
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,616.23,437.04
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,569.61,402.5
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,521.41,365.86
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,470.41,326.0
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,418.35,284.35
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,364.58,240.79
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,306.33,193.77
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,250.04,149.38
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,194.25,108.62
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,138.74,76.1
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,89.13,65.52
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,87.49,64.62
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,85.72,63.58
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,76.8,56.66
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,74.45,54.99
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,70.81,52.37
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,67.07,49.62
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,61.95,45.65
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,56.77,41.48
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,49.32,35.32
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,39.53,26.97
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,28.43,17.14
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,17.41,2.48
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,80.14,19.53
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,164.26,121.31
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,242.96,189.0
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,337.72,267.04
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,408.31,323.83
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,482.84,381.39
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,548.22,429.24
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,615.41,476.54
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,666.73,510.21
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,717.38,542.42
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,756.68,565.01
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,798.29,588.66
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,829.6,605.53
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,858.1,620.26
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,880.08,630.86
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,886.92,631.68
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,897.37,635.39
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,904.18,636.84
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,904.45,634.29
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,900.97,629.58
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,891.47,623.36
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,878.21,614.91
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,859.54,601.87
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,837.32,586.7
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,809.69,569.33
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,778.96,549.92
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,743.83,525.39
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,706.07,498.52
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,664.2,469.13
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,620.16,437.49
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,573.16,403.06
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,524.38,366.27
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,472.53,326.01
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,419.52,283.82
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,365.0,239.9
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,310.82,196.0
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,254.98,152.05
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,192.6,106.58
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,136.48,73.66
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,85.77,62.61
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,84.29,61.83
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,82.69,60.91
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,74.26,54.39
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,72.08,52.86
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,68.67,50.42
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,65.18,47.87
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,60.3,44.09
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,55.38,40.15
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,47.87,33.88
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,40.31,27.31
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,27.38,16.04
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,16.68,0.73
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,62.7,9.39
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,132.4,96.74
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,219.85,170.62
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,307.32,242.87
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,376.24,298.51
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,449.99,355.75
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,524.02,410.12
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,593.74,459.3
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,646.91,495.33
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,699.59,529.29
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,744.34,555.75
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,787.58,580.51
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,814.84,595.24
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,844.65,611.59
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,866.69,623.0
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,885.48,632.33
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,897.21,637.18
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,905.32,639.85
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,906.9,638.52
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,890.39,625.9
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,880.82,619.61
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,867.62,611.05
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,850.55,598.86
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,829.96,584.52
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,803.1,567.15
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,773.23,547.48
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,738.0,522.32
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,700.43,495.23
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,659.29,466.11
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,616.16,434.95
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,569.39,400.46
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,521.32,364.15
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,472.17,326.73
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,419.57,285.72
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,365.13,241.97
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,310.92,198.1
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,255.35,154.16
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,200.53,114.01
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,166.0,102.06
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,166.47,125.58
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,125.66,94.37
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,87.39,64.62
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,85.18,63.27
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,82.88,61.81
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,78.96,59.01
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,74.92,56.05
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,68.73,51.1
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,59.68,43.66
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.79,36.24
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,41.85,28.53
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,29.22,17.39
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,16.56,0.0
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,79.84,6.51
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,165.95,121.43
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,244.65,189.51
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,339.17,267.22
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,409.9,324.06
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,484.58,381.62
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,550.42,430.41
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,618.1,478.65
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,669.58,512.52
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,720.4,545.05
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,760.39,568.13
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,802.77,592.29
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,834.79,610.2
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,863.97,626.06
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,874.34,629.49
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,892.78,638.38
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,903.31,642.11
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,910.17,643.64
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,911.36,642.05
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,908.75,638.24
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,899.16,631.83
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,885.78,623.17
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,868.17,610.93
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,846.88,596.41
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,818.88,578.82
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,787.7,559.11
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,751.98,534.26
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,713.51,506.56
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,671.17,476.55
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,626.54,444.19
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,578.55,408.73
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,528.73,370.87
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,475.77,329.58
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,421.63,286.27
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,361.48,243.21
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,332.03,225.63
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,269.09,170.4
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,195.12,107.04
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,138.06,73.46
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,85.24,62.25
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,74.34,53.96
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,72.58,52.88
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,70.54,51.45
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,68.46,49.98
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,65.1,47.56
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,56.96,41.19
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,52.73,37.9
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,48.51,34.5
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,41.79,28.85
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,35.09,22.99
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,25.27,14.18
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,15.49,0.0
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,79.5,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,166.05,121.53
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,242.87,188.63
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,330.0,260.88
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,405.37,321.48
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,480.65,379.74
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,546.52,428.9
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,614.15,477.69
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,665.7,512.04
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,716.61,545.05
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,756.38,568.61
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,799.03,593.69
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,830.2,611.27
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,858.56,626.82
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,880.96,638.31
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,900.05,647.62
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,897.85,643.15
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,904.5,644.73
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,905.11,642.78
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,901.99,638.63
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,892.85,630.8
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,879.97,620.77
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,861.26,607.16
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,839.03,591.45
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,811.42,573.83
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,780.73,554.18
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,745.31,529.14
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,707.32,501.84
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,665.6,472.32
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,621.74,440.59
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,574.62,405.75
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,525.76,368.67
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,474.54,328.74
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,422.18,286.92
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,367.27,242.46
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,311.9,197.29
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,255.86,152.94
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,193.27,107.0
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,136.09,72.91
