Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,83.03,60.5
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,81.72,59.84
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,80.33,59.08
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,92.54,69.08
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,109.55,82.96
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,97.84,74.02
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,85.48,64.41
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,74.5,55.6
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,63.07,46.24
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,51.37,36.51
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,39.35,26.29
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,27.52,15.72
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,15.53,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,8.26,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,15.85,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,39.4,24.54
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,78.0,57.08
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,128.91,99.18
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,165.8,129.39
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,203.4,159.39
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,313.83,246.43
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,417.56,325.2
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,478.94,369.52
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,561.72,427.78
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,687.27,516.72
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,802.94,591.59
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,834.01,608.1
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,862.23,623.04
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,872.12,625.88
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,889.84,633.96
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,849.22,603.88
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,771.44,546.19
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,854.99,603.39
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,903.11,631.86
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,829.44,581.55
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,713.87,500.81
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,798.16,560.52
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,834.25,585.3
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,783.52,548.62
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,713.36,498.38
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,675.12,472.24
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,636.35,445.29
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,639.44,449.85
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,617.96,436.24
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,570.88,401.63
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,525.4,367.18
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,473.49,327.93
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,420.73,286.84
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,366.18,242.99
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,311.84,198.99
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,264.32,167.3
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,237.97,154.96
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,171.82,106.05
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,87.92,64.35
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,86.62,63.74
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,85.23,63.0
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,81.45,60.21
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,77.42,57.21
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,73.58,54.45
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,69.64,51.54
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,63.6,46.71
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,57.42,41.61
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,46.5,32.52
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,37.77,24.98
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,25.68,14.15
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.62,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,58.87,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,126.38,90.43
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,214.77,165.82
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,302.95,238.76
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,373.19,295.65
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,448.53,354.35
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,523.19,409.41
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,593.57,459.32
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,647.19,495.71
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,700.37,530.23
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,667.64,501.45
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,634.03,471.57
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,746.2,549.68
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,845.25,612.55
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,867.88,621.71
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,887.26,629.11
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,898.9,632.44
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,906.94,633.49
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,907.17,630.08
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,903.63,624.47
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,894.84,617.96
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,882.32,609.29
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,857.27,591.73
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,828.78,571.96
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,802.18,555.0
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,772.62,535.87
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,671.61,465.9
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,568.3,394.14
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,607.05,423.06
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,616.3,429.84
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,570.46,396.86
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,524.17,362.94
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,473.19,324.63
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,421.72,285.02
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,369.56,244.58
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,319.3,205.39
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,266.93,165.49
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,215.91,129.04
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,164.78,98.45
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,117.4,86.96
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,115.7,86.17
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,112.41,84.08
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,108.04,80.94
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,103.48,77.63
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,97.01,72.92
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,90.32,67.93
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,80.69,60.28
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,71.22,52.56
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,57.8,41.57
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,44.23,30.13
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,27.98,15.72
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.41,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,30.29,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,65.71,44.44
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,150.33,115.09
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,231.04,181.64
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,205.16,161.9
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,171.79,134.88
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,191.18,149.69
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,209.64,163.11
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,224.99,174.08
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,239.66,184.33
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,345.35,264.07
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,435.01,328.55
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,476.87,356.83
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,518.28,384.57
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,515.84,380.22
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,511.53,375.04
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,431.73,317.49
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,372.93,274.2
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,497.69,363.11
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,598.99,431.44
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,586.97,421.67
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,574.04,412.37
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,580.0,415.77
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,584.1,417.73
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,590.34,421.98
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,593.89,424.32
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,561.69,402.16
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,530.17,380.55
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,417.88,302.34
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,311.44,226.74
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,245.85,179.84
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,184.14,134.69
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,252.36,185.43
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,312.2,228.5
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,304.81,222.13
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,294.51,213.63
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,277.45,197.79
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,248.08,172.89
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,202.85,146.23
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,175.09,137.2
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,117.86,91.64
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,50.7,36.79
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,77.94,59.67
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,101.89,79.72
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,88.51,69.01
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,75.02,58.08
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,62.07,47.27
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,49.02,36.18
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,36.54,25.44
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,23.67,14.23
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,14.09,5.38
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,4.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.38,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.75,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.27,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,3.79,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,5.31,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,6.83,0.0
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,8.74,1.55
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,10.66,3.09
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,173.54,136.85
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,345.05,272.32
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,232.4,181.46
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,127.82,96.24
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,238.54,183.62
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,339.94,261.5
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,175.78,134.03
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,26.18,15.18
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,98.73,72.56
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,174.58,131.45
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,164.02,122.97
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,153.67,114.79
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,205.5,154.54
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,257.1,193.54
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,262.67,197.43
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,268.0,201.22
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,268.19,201.14
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,268.21,200.96
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,282.48,211.53
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,295.98,221.47
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,369.98,276.64
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,432.8,322.15
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,334.58,249.57
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,246.53,184.12
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,300.58,224.3
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,342.18,253.7
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,302.21,224.05
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,262.52,195.1
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,253.58,187.54
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,241.19,177.47
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,183.91,136.82
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,140.36,110.34
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,143.22,113.33
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,151.95,121.12
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,104.48,82.3
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,49.86,36.75
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,42.88,31.08
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,35.93,25.3
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,29.39,19.71
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,22.86,14.06
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,16.73,8.71
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,10.62,3.32
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.06,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,7.99,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,16.01,6.58
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,30.45,19.21
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,45.54,32.08
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,63.41,47.12
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,80.97,61.67
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,66.12,49.2
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,54.48,39.39
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,63.02,46.23
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,71.96,53.31
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,86.44,64.8
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,100.94,76.21
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,149.59,114.87
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,199.12,153.48
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,186.29,142.6
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,174.02,132.4
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,164.88,125.03
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,156.03,117.92
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,142.76,107.16
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,129.74,96.67
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,155.41,116.5
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,180.86,135.91
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,194.08,145.83
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,207.0,155.51
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,210.31,157.87
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,213.45,160.13
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,167.49,125.12
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,122.59,90.62
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,155.25,115.93
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,186.96,140.12
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,163.71,122.33
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,141.0,104.98
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,142.74,106.43
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,144.37,107.78
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,149.67,111.96
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,154.59,115.87
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,154.07,115.88
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,153.28,115.75
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,144.42,109.27
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,135.76,107.83
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,141.48,112.89
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,146.53,117.43
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,114.31,91.1
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,80.52,63.09
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,69.95,54.51
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,59.31,45.67
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,48.59,36.51
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,37.49,26.88
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,27.49,18.05
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,9.18
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,9.87,1.91
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,9.83,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,19.51,9.19
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,42.87,29.39
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,65.26,48.45
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,92.43,71.48
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,131.17,103.65
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,103.48,80.28
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,87.76,66.61
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,76.73,57.4
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,66.94,49.22
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,62.7,45.5
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,58.48,41.83
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,182.79,141.26
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,309.84,238.82
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,304.3,232.75
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,298.77,227.24
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,416.1,315.82
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,552.9,414.08
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,575.09,427.17
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,595.72,439.68
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,568.64,418.74
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,541.31,398.02
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,538.72,395.32
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,534.81,391.52
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,484.02,354.45
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,425.26,311.9
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,286.49,212.19
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,151.09,111.32
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,322.07,240.1
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,466.18,342.42
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,287.26,212.97
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,114.79,83.81
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,79.55,56.89
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,44.09,29.24
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,110.73,81.32
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,172.75,128.92
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,190.94,142.56
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,208.28,155.74
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,194.85,145.86
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,179.86,142.77
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,151.44,120.42
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,126.31,100.42
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,114.69,91.18
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,102.98,81.75
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,89.62,70.95
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,76.14,59.85
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,62.56,48.32
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,48.85,36.49
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,36.05,25.24
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,22.91,13.62
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,13.33,4.27
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.34,0.6
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,15.98,7.31
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,23.64,13.81
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,32.86,21.57
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,42.11,29.25
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,56.76,41.16
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,72.3,53.58
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,154.29,120.06
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,232.04,181.41
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,314.11,245.3
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,418.06,323.55
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,497.95,383.17
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,600.65,457.5
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,621.37,469.28
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,640.12,480.04
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,615.33,459.79
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,567.92,424.09
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,593.3,441.06
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,616.98,456.29
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,575.91,425.43
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,535.04,394.94
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,529.03,389.59
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,522.11,383.49
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,538.97,395.7
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,552.86,405.58
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,601.87,441.64
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,637.17,467.03
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,429.66,318.06
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,237.46,175.52
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,221.61,164.17
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,206.13,152.68
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,235.93,175.02
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,258.54,191.67
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,305.81,223.05
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,329.38,234.05
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,220.34,157.82
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,135.58,100.58
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,132.82,98.86
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,129.82,101.47
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,123.21,96.61
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,116.52,91.65
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,74.69,57.25
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,28.28,18.39
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,24.42,15.25
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,20.58,12.04
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,16.74,8.77
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,12.91,5.45
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,9.48,2.44
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,6.06,0.0
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,3.4,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.79,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.15,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.06,0.0
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,12.15,4.22
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,18.26,9.46
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,25.16,15.3
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,32.08,21.08
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,117.9,92.35
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,209.9,166.16
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,216.89,170.14
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,223.05,173.55
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,356.78,277.71
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,475.64,366.29
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,443.23,338.85
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,386.45,294.36
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,445.74,337.46
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,483.12,363.68
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,519.12,388.76
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,553.92,412.66
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,575.73,426.24
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,595.97,438.65
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,603.34,442.81
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,609.07,445.94
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,621.97,454.54
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,645.43,469.99
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,606.67,442.33
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,580.79,423.71
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,523.23,382.77
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,469.09,344.05
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,502.77,368.82
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,530.33,387.77
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,430.09,315.81
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,343.74,253.73
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,374.63,275.65
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,390.41,284.45
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,357.67,258.66
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,323.33,231.39
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,270.8,181.61
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,194.47,113.14
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,141.39,92.31
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,169.52,133.9
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,153.98,121.95
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,155.29,123.73
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,100.61,79.06
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,36.73,25.67
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,31.71,21.58
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,26.7,17.4
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,21.71,13.11
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,16.73,8.78
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,12.15,4.75
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,7.58,0.7
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.16,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.79,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,36.03,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,110.0,74.9
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,201.6,156.44
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,292.89,232.87
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,366.59,293.97
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,445.95,357.52
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,352.33,281.7
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,226.17,178.19
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,355.78,281.84
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,495.2,388.54
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,650.88,505.01
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,804.86,612.38
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,703.48,535.51
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,576.59,437.75
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,529.36,400.85
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,501.14,377.04
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,526.3,394.49
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,550.24,410.72
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,762.49,566.81
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,912.47,668.47
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,779.24,572.52
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,596.74,438.09
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,590.49,433.15
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,583.0,426.54
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,597.1,436.69
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,617.29,450.64
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,600.44,438.41
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,582.02,425.14
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,543.25,397.12
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,503.84,368.59
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,439.25,321.84
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,381.8,280.19
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,391.28,286.8
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,389.33,283.67
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,352.17,255.46
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,314.35,227.09
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,269.2,182.58
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,205.53,123.32
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,161.51,100.65
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,137.03,106.79
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,113.77,88.47
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,87.19,67.13
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,83.12,64.04
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,78.8,60.69
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,74.29,57.27
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,69.67,53.66
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,62.52,47.66
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,52.59,39.12
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,42.81,30.56
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,33.03,21.68
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,19.96,7.22
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.01,3.23
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,16.73,8.12
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,23.63,13.94
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,30.54,19.7
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,34.01,22.48
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,37.49,25.2
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,58.37,42.1
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,80.58,59.85
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,75.97,55.78
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,71.7,52.05
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,84.41,61.98
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,97.16,71.85
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,131.72,98.89
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,166.63,125.84
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,178.15,134.43
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,189.58,142.96
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,182.95,137.35
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,176.48,131.95
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,190.53,142.52
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,204.34,152.83
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,221.56,165.69
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,238.38,178.18
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,303.24,226.4
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,354.46,263.66
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,274.72,204.68
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,193.81,144.18
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,150.15,111.12
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,107.53,78.42
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,109.06,79.71
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,110.51,80.9
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,107.04,78.29
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,103.72,75.82
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,84.39,60.91
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,64.95,45.81
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,130.99,97.29
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,189.31,142.07
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,133.63,99.79
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,77.51,59.15
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,112.51,88.52
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,144.93,115.57
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,127.29,101.33
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,112.93,89.81
