Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,98.29,77.91
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,83.54,65.74
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,72.49,56.46
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,62.88,48.15
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,49.53,36.49
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,35.79,24.11
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,18.39,5.36
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,4.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.11,0.92
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,18.29,9.25
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,27.49,17.2
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,38.27,26.38
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,49.4,35.73
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,39.01,26.96
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,29.03,18.53
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,50.63,36.29
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,72.89,54.34
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,102.2,77.72
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,131.93,101.02
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,198.11,153.16
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,286.56,220.78
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,337.28,258.21
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,387.54,294.59
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,367.22,277.7
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,347.15,261.39
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,324.39,243.06
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,283.91,211.86
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,327.72,243.33
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,352.09,259.61
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,409.84,299.44
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,464.6,335.2
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,475.65,344.53
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,495.55,360.13
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,499.14,364.37
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,500.41,366.74
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,505.06,370.89
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,505.61,371.72
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,414.03,306.26
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,332.17,247.16
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,297.12,221.78
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,264.25,197.65
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,259.76,194.3
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,253.66,189.5
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,233.58,174.69
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,213.74,160.21
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,192.04,144.52
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,171.03,136.39
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,157.85,126.09
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,144.3,115.4
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,128.94,103.13
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,117.3,93.82
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,102.07,81.52
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,86.73,68.88
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,71.56,56.0
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,56.31,42.78
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,40.71,29.11
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,24.94,15.09
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,12.58,1.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.51,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.41,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,4.55,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,14.08,6.02
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,23.66,13.85
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,50.62,35.74
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,78.91,58.28
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,68.51,49.6
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,59.24,41.93
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,202.19,155.26
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,349.36,266.97
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,381.24,289.19
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,412.59,311.12
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,561.39,421.46
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,708.5,525.8
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,718.73,531.22
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,726.72,535.99
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,631.73,466.34
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,521.31,385.3
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,657.38,484.64
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,778.99,569.09
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,680.96,498.49
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,588.91,432.19
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,531.86,391.19
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,478.19,352.13
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,581.46,430.96
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,632.39,468.5
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,584.33,431.07
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,534.59,391.89
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,481.86,349.38
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,428.1,304.91
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,372.68,258.22
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,316.95,210.81
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,254.4,159.14
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,196.73,114.36
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,140.56,79.05
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,86.65,66.02
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,84.53,64.69
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,76.08,58.06
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,74.45,56.93
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,72.86,55.82
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,68.73,52.66
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,64.53,49.36
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,58.49,44.25
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,52.43,38.94
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,40.42,28.42
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,30.89,19.61
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,15.56,0.98
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,39.59,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,116.05,74.56
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,212.56,165.09
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,306.27,244.4
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,382.73,308.45
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,465.08,375.02
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,543.15,435.18
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,616.61,489.78
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,672.54,529.86
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,728.05,568.9
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,777.12,601.44
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,819.7,628.86
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,853.29,649.11
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,884.08,667.23
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,910.09,681.95
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,932.85,694.4
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,930.87,691.53
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,938.14,695.26
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,940.07,694.37
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,938.19,691.09
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,927.83,683.06
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,913.65,672.65
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,893.95,657.59
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,870.65,640.27
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,841.79,620.58
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,809.73,598.71
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,773.1,573.32
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,733.7,544.43
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,690.36,511.99
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,644.73,477.23
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,595.56,439.22
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,544.67,398.92
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,490.66,355.11
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,435.58,309.37
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,378.9,261.67
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,318.81,211.14
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,259.46,162.2
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,200.86,116.99
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,143.83,81.07
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,89.02,67.73
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,86.83,66.34
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,78.21,59.6
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,75.99,58.0
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,73.76,56.36
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,69.62,53.2
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,65.42,49.91
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,59.39,44.92
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,50.68,37.43
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,40.75,28.66
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,30.85,19.45
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,62.72,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,177.09,114.12
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,274.2,214.25
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,379.6,303.61
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,456.83,367.56
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,538.58,432.15
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,607.4,483.21
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,674.95,531.38
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,727.92,567.98
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,779.84,603.05
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,823.86,630.81
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,855.65,649.63
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,886.22,667.26
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,913.74,682.67
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,933.99,693.09
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,950.69,701.21
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,959.83,705.8
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,965.1,708.0
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,964.0,704.75
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,958.9,699.06
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,947.43,690.5
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,932.02,679.52
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,908.54,662.23
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,881.49,642.73
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,851.29,622.28
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,817.86,599.66
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,779.55,573.88
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,738.58,544.31
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,694.3,511.67
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,647.71,476.68
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,487.43,358.45
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,349.14,256.47
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,341.99,251.31
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,332.79,244.02
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,342.48,242.76
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,321.47,212.63
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,258.41,161.08
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,200.03,116.15
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,142.64,79.98
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,87.34,66.35
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,84.64,64.54
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,75.85,57.65
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,73.28,55.75
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,70.65,53.77
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,66.37,50.48
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,62.02,47.04
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,56.17,42.18
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,50.35,37.13
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,38.38,26.63
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,28.78,17.62
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,60.54,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,171.56,107.32
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,263.7,204.79
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,362.38,287.89
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,441.07,352.74
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,524.35,418.4
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,590.48,467.01
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,657.88,514.25
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,712.33,551.17
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,761.54,583.54
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,806.23,610.96
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,848.88,636.45
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,880.83,653.91
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,909.79,669.24
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,919.99,672.17
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,938.88,681.01
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,948.53,685.17
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,954.39,687.11
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,953.92,683.81
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,949.57,678.27
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,938.53,670.03
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,923.64,659.54
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,903.16,646.18
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,879.04,630.59
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,848.94,611.18
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,815.64,589.68
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,778.15,564.2
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,737.87,535.06
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,693.3,503.48
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,646.5,469.56
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,596.68,432.57
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,545.1,393.17
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,455.85,327.57
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,389.61,281.02
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,351.44,252.76
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,313.2,224.33
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,267.99,192.52
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,229.55,166.53
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,205.86,148.21
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,174.85,137.13
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,161.91,127.51
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,148.73,117.54
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,122.23,96.33
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,95.42,74.56
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,77.78,60.24
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,59.85,45.39
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,53.6,40.09
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,47.33,34.56
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,37.95,26.23
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,26.65,15.75
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,36.17,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,104.47,61.51
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,203.79,157.07
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,296.13,234.11
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,372.05,295.96
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,453.73,359.57
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,528.06,414.17
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,598.14,463.64
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,484.04,375.3
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,364.72,281.75
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,592.39,451.34
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,803.48,591.64
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,838.51,607.01
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,870.97,622.48
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,887.12,627.41
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,907.18,634.89
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,860.34,604.23
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,791.94,557.93
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,745.02,528.09
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,716.57,508.94
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,738.91,525.43
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,773.43,548.73
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,723.24,514.21
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,687.77,489.52
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,680.36,486.14
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,670.07,480.36
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,649.66,467.27
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,627.15,452.51
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,602.61,435.57
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,571.14,413.56
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,502.93,365.25
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,444.82,323.84
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,454.12,328.55
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,431.41,305.61
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,374.41,258.77
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,316.98,210.94
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,259.4,163.96
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,202.71,120.42
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,163.29,103.43
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,154.62,121.66
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,145.99,115.31
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,137.39,108.93
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,125.9,99.89
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,113.99,90.39
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,100.2,79.35
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,85.84,67.59
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,71.43,55.36
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,56.54,42.46
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,41.71,29.44
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,26.12,15.18
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,42.84,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,130.02,74.72
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,219.4,168.94
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,313.05,247.16
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,388.52,308.51
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,477.32,376.92
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,544.11,425.22
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,612.38,472.09
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,668.74,506.72
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,724.72,539.35
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,770.38,563.57
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,814.38,585.77
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,848.3,606.6
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,873.45,622.08
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,895.19,634.39
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,913.54,644.68
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,925.77,652.56
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,934.34,658.35
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,934.36,658.53
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,930.58,656.4
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,827.48,588.54
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,704.3,503.61
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,804.34,576.86
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,867.04,620.9
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,726.04,522.8
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,568.04,410.54
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,596.75,432.54
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,609.13,441.79
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,638.35,464.94
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,639.55,467.03
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,553.59,403.28
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,480.7,349.82
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,468.54,338.89
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,431.22,305.92
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,375.28,260.05
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,319.92,214.12
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,263.45,167.84
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,201.91,120.61
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,146.66,85.67
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,94.07,72.09
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,91.36,70.33
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,89.1,68.88
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,85.56,66.21
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,81.89,63.4
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,76.4,59.13
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,67.99,52.28
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,59.39,45.06
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,50.68,37.49
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,38.53,26.72
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,26.28,15.05
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,39.78,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,122.17,67.23
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,211.53,164.13
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,303.3,242.46
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,379.13,305.3
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,460.69,369.91
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,535.72,426.46
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,605.95,477.17
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,662.4,515.79
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,718.47,553.17
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,766.39,583.97
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,812.8,613.22
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,846.57,634.38
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,871.18,649.32
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,897.12,664.58
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,919.82,677.66
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,931.09,683.92
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,938.67,687.97
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,940.3,688.26
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,923.57,676.6
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,913.59,669.37
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,899.93,659.78
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,877.6,643.53
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,866.15,634.71
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,744.54,546.94
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,614.97,451.12
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,689.76,509.47
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,729.18,540.48
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,611.75,452.23
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,498.66,367.61
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,537.87,397.62
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,539.02,396.5
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,484.96,352.99
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,430.17,307.97
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,374.6,261.74
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,320.66,216.47
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,237.02,162.33
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,211.31,156.9
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,198.14,146.56
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,172.19,136.14
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,124.8,98.21
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,84.99,65.81
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,80.65,62.46
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,76.09,58.87
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,71.06,54.93
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,65.92,50.77
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,55.65,41.98
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.47,34.74
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.2,24.71
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,24.91,13.65
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,39.33,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,120.13,62.53
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,214.05,166.41
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,310.8,249.52
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,237.85,191.94
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,135.59,106.7
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,166.5,131.83
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,197.56,156.33
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,351.8,281.31
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,517.69,409.83
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,492.65,385.89
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,440.03,342.35
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,467.37,362.11
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,494.03,380.95
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,448.53,343.44
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,378.68,288.16
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,503.45,382.12
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,604.15,455.7
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,368.67,280.38
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,120.03,88.09
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,416.54,317.0
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,700.41,521.16
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,810.96,602.26
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,867.33,641.8
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,528.7,400.76
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,158.5,116.75
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,404.6,304.48
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,604.64,448.72
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,563.62,417.71
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,523.97,388.44
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,411.41,305.82
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,313.66,233.49
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,394.66,292.22
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,428.85,309.35
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,372.22,260.81
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,315.69,212.14
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,225.56,153.23
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,200.28,149.4
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,152.59,101.27
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,80.12,61.07
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,44.95,32.13
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,22.93,13.77
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,39.66,28.02
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,62.77,47.7
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,58.52,44.33
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,54.21,40.83
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,48.15,35.67
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,42.08,30.28
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,32.49,21.65
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,22.87,11.75
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,11.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,43.74,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,128.83,63.0
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,223.19,173.22
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,319.62,256.17
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,264.03,213.09
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,194.84,155.75
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,410.93,331.71
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,624.89,494.24
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,590.32,464.93
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,533.03,418.81
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,498.45,388.55
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,435.35,337.11
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,674.16,517.62
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,882.04,660.61
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,835.87,624.77
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,764.09,569.3
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,705.25,525.78
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,665.4,494.69
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,645.37,479.01
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,603.55,448.26
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,559.96,415.71
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,516.86,383.38
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,603.28,446.78
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,697.95,513.21
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,702.69,516.51
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,712.9,523.69
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,504.73,374.48
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,306.32,227.11
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,402.47,299.2
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,478.51,353.97
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,452.19,334.24
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,425.69,314.5
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,394.36,291.47
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,363.57,268.52
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,307.01,226.89
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,262.0,194.41
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,245.91,181.63
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,227.79,167.44
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,200.95,148.37
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,174.86,138.23
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,133.63,105.41
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,99.38,77.75
