Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,98.22,77.12
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,98.72,77.81
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,90.31,71.12
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,79.05,61.86
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,65.82,50.55
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,52.3,38.74
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,37.43,25.6
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,22.35,10.8
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,12.32,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,30.75,9.44
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,110.55,83.0
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,194.77,154.14
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,261.87,210.83
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,335.05,270.71
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,354.29,284.16
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,369.43,293.7
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,423.09,333.56
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,477.31,372.6
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,446.15,346.04
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,430.88,331.37
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,555.99,423.48
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,661.95,498.24
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,806.89,599.53
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,914.2,668.79
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,926.73,674.74
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,935.6,679.23
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,822.79,600.72
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,686.4,501.91
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,815.25,596.37
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,912.61,662.68
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,614.07,454.44
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,269.54,198.37
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,579.58,431.59
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,802.09,587.08
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,716.34,522.57
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,625.06,456.09
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,644.7,472.39
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,637.97,468.38
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,589.18,431.57
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,539.17,393.09
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,485.89,351.09
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,432.14,307.62
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,361.72,255.84
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,316.39,225.81
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,272.85,184.11
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,204.88,123.57
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,148.88,87.71
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,95.06,72.71
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,92.3,70.91
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,90.05,69.47
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,85.51,65.97
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,80.76,62.27
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,72.82,55.93
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,66.48,50.79
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,57.16,42.92
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,47.72,34.68
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,34.82,23.24
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,21.82,9.69
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,35.43,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,109.09,42.84
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,202.74,155.58
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,294.28,234.27
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,371.7,298.36
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,454.88,363.98
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,522.1,414.54
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,600.84,471.03
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,659.05,510.22
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,716.93,548.05
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,764.46,576.83
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,810.4,603.88
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,845.88,625.47
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,878.76,645.24
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,903.39,658.18
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,917.47,664.29
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,831.32,604.2
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,718.32,523.0
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,646.91,471.0
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,554.22,403.67
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,622.8,453.06
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,705.77,509.79
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,804.09,580.49
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,869.45,626.59
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,840.5,606.93
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,808.45,585.64
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,771.2,560.21
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,731.44,532.59
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,687.48,501.27
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,641.55,467.86
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,574.28,417.49
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,513.88,372.38
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,480.61,346.06
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,432.76,306.34
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,376.5,262.25
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,330.81,226.97
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,277.5,187.95
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,238.51,162.13
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,156.67,110.12
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,119.18,92.29
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,103.61,80.15
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,87.82,67.62
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,77.32,59.19
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,66.73,50.59
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,56.06,41.88
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,45.21,32.85
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,34.79,24.01
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,24.41,15.03
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,15.6,7.29
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,3.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.57,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.02,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,9.87,2.19
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,16.74,8.09
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,24.78,14.88
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,32.85,21.6
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,37.47,25.36
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,42.1,29.02
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,38.65,26.09
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,35.21,23.18
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,239.03,188.18
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,442.51,341.67
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,463.54,353.42
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,483.22,365.02
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,329.34,249.38
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,148.35,110.1
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,276.33,207.7
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,392.91,292.1
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,535.91,393.62
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,673.66,486.01
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,675.83,485.42
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,676.01,484.84
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,692.4,495.24
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,705.25,502.99
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,756.96,539.99
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,787.03,561.94
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,695.42,497.82
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,606.52,435.58
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,570.68,411.3
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,535.02,386.37
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,468.44,339.55
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,412.54,299.92
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,436.97,315.8
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,432.77,307.14
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,378.1,263.08
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,321.11,216.4
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,253.61,173.17
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,224.97,163.04
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,197.46,143.34
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,168.39,132.31
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,147.29,116.03
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,122.42,96.39
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,99.37,77.75
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,85.73,66.69
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,78.16,60.67
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,70.41,54.32
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,59.93,45.31
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,49.27,35.89
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,34.47,22.76
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,19.51,6.2
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,27.91,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,80.54,20.97
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,187.58,143.5
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,279.6,222.85
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,358.18,288.16
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,442.6,355.2
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,513.07,408.12
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,595.12,466.97
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,553.98,432.37
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,490.06,381.49
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,504.94,389.57
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,516.74,394.78
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,518.7,393.66
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,540.95,406.73
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,528.51,394.37
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,514.07,380.98
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,568.17,419.1
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,643.35,470.09
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,536.55,392.59
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,431.64,316.11
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,450.2,329.53
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,467.59,341.39
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,587.53,427.13
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,696.46,501.86
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,689.39,496.8
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,679.28,490.5
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,653.6,471.99
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,626.53,452.46
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,574.77,415.92
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,526.37,381.51
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,545.73,396.19
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,539.0,389.82
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,485.64,348.63
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,432.08,306.34
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,376.78,261.77
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,321.48,216.46
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,265.86,171.92
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,211.85,131.02
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,157.35,95.93
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,105.04,80.92
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,101.51,78.55
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,98.33,76.4
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,91.61,71.12
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,86.29,66.95
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,78.72,60.93
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,70.98,54.59
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,60.14,45.37
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,49.11,35.69
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,33.64,21.95
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.04,3.91
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,20.99,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,63.19,10.49
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,153.63,115.99
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,239.19,189.29
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,330.03,263.75
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,412.84,329.75
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,482.81,383.57
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,555.5,437.59
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,614.27,479.29
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,673.5,520.19
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,731.53,558.83
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,780.03,590.06
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,817.47,613.68
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,852.42,635.47
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,760.42,566.05
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,649.98,483.12
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,796.05,588.56
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,928.03,677.87
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,931.25,676.51
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,930.76,673.93
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,922.28,667.67
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,910.11,659.2
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,884.69,640.88
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,865.6,626.94
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,659.6,481.65
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,427.7,312.45
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,411.9,301.9
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,396.29,290.62
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,548.87,404.55
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,641.87,470.78
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,592.94,433.59
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,542.46,394.99
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,428.0,311.04
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,341.99,250.05
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,347.51,247.6
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,319.99,215.58
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,239.13,163.29
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,208.55,153.35
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,170.92,116.05
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,99.96,76.83
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,96.86,74.78
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,94.11,72.95
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,89.0,68.99
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,81.08,62.63
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,73.94,56.94
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,66.67,50.95
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,56.37,42.17
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,45.92,32.98
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,31.69,20.23
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,17.31,1.67
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,41.87,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,120.64,14.93
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,235.81,180.73
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,348.0,277.99
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,431.42,347.81
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,520.11,418.27
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,591.74,471.94
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,665.42,525.08
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,566.66,447.5
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,417.47,328.63
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,498.04,388.59
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,558.78,431.9
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,758.69,579.07
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,911.47,680.53
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,763.49,573.13
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,547.1,410.45
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,522.59,391.61
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,497.07,371.24
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,572.63,425.84
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,666.66,491.15
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,548.26,405.03
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,434.22,321.07
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,611.05,451.63
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,753.09,552.16
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,803.37,590.5
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,816.07,601.61
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,745.39,547.86
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,661.34,484.09
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,666.74,491.66
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,643.04,477.03
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,577.23,425.8
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,513.57,377.08
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,429.48,314.96
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,362.89,266.37
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,276.57,203.53
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,208.94,155.04
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,204.72,151.83
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,201.69,149.46
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,181.03,134.45
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,160.48,126.49
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,145.35,114.87
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,136.07,107.91
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,121.21,96.04
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,103.34,81.51
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,79.59,61.94
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,56.9,42.9
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,49.44,36.39
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.57,27.61
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,28.04,17.13
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,16.62,0.0
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.26,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,19.88,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,124.7,92.72
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,207.41,164.4
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,272.47,219.48
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,360.54,290.48
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,193.36,155.96
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,3.8,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,257.76,207.11
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,517.13,406.48
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,397.88,310.57
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,269.7,207.31
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,616.47,476.38
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,911.62,682.74
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,935.08,693.65
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,942.58,695.8
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,764.88,570.38
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,522.58,389.65
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,771.57,574.58
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,953.99,697.12
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,942.36,687.4
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,926.93,676.66
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,905.0,660.64
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,879.54,642.41
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,769.9,564.15
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,634.87,464.25
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,496.79,365.59
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,371.41,273.55
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,543.46,404.16
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,644.7,477.45
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,593.91,438.05
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,541.66,397.18
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,456.87,333.43
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,390.14,285.22
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,366.16,261.32
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,316.23,214.03
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,259.15,167.0
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,203.61,124.01
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,148.03,88.05
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,94.75,72.68
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,92.14,70.99
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,89.83,69.49
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,85.82,66.42
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,79.16,61.08
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,72.23,55.53
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,65.2,49.71
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,55.75,41.6
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,46.16,33.06
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,30.94,19.28
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,15.76,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,23.42,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,69.96,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,184.24,138.27
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,281.61,222.98
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,365.42,293.61
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,456.26,367.26
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,534.95,427.82
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,610.31,483.14
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,572.73,451.1
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,512.61,401.93
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,671.35,520.79
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,827.23,628.58
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,862.26,649.9
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,894.64,670.02
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,754.32,567.14
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,568.43,427.28
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,784.42,586.94
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,953.89,702.35
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,954.57,699.15
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,951.4,694.74
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,941.05,686.89
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,926.89,676.73
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,789.85,578.67
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,639.46,467.09
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,657.16,481.02
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,670.02,490.51
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,725.75,533.25
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,735.85,543.53
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,691.13,510.46
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,644.31,475.48
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,594.01,437.25
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,542.37,396.99
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,488.05,353.56
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,432.37,307.95
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,374.54,260.01
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,318.11,212.75
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,260.08,164.86
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,203.29,120.96
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,140.74,80.39
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,86.53,65.67
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,83.88,63.91
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,81.47,62.3
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,78.68,60.22
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,75.92,58.12
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,70.05,53.45
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,61.03,45.97
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,51.74,38.02
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,42.43,29.75
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,29.25,17.63
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.08,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,27.39,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,142.44,105.91
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,236.28,187.59
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,334.61,269.37
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,427.28,344.23
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,511.05,409.64
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,607.84,481.72
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,670.38,525.03
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,732.72,566.99
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,790.75,604.74
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,847.58,640.75
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,882.98,662.68
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,908.69,678.03
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,936.37,693.38
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,960.64,706.37
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,971.93,712.22
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,979.39,715.78
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,966.55,705.06
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,964.61,701.83
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,953.04,693.48
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,937.69,682.84
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,915.89,666.73
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,890.58,648.47
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,860.61,628.49
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,827.46,606.38
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,788.61,579.37
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,747.17,548.8
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,701.83,515.93
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,654.35,480.81
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,603.08,442.06
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,550.5,401.3
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,495.96,357.88
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,438.29,311.02
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,379.43,262.32
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,320.94,213.34
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,261.12,164.44
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,202.57,119.44
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,145.12,83.04
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,83.44,63.17
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,80.65,61.29
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,78.02,59.48
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,75.06,57.37
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,72.11,55.21
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,66.39,50.62
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,60.61,45.81
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,49.2,36.01
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,40.45,28.17
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,27.0,15.67
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,12.95,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,113.73,83.14
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,212.17,167.63
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,293.23,236.03
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,381.64,308.11
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,480.86,385.8
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,568.95,452.55
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,630.76,496.61
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,693.22,539.37
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,761.77,585.29
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,820.18,622.85
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,857.26,646.24
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,891.75,667.79
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,921.77,684.84
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,941.2,694.72
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,953.28,701.23
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,961.63,705.44
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,965.82,705.66
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,965.99,703.4
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,954.78,694.99
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,925.08,674.59
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,910.0,663.01
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,890.72,648.69
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,860.58,628.56
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,827.22,606.31
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,788.81,579.4
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,747.64,549.25
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,701.85,515.9
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,653.91,480.32
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,602.39,441.44
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,549.3,400.31
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,493.68,356.05
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,437.21,309.9
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,378.38,261.11
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,316.48,209.52
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,256.29,160.14
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,197.2,114.58
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,138.61,77.28
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,82.34,62.28
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,79.47,60.33
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,70.73,53.45
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,67.48,51.07
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,64.21,48.6
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,58.85,44.28
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,53.45,39.76
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,45.78,33.11
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,38.14,26.18
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,23.95,12.97
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
