Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,60.39,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,183.17,135.41
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,286.87,224.91
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,157.45,125.35
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,6.07,0.0
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,7.98,0.98
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,9.89,2.54
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,7.61,0.63
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.33,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,127.38,98.11
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,268.66,207.36
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,255.76,195.98
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,222.72,169.92
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,237.15,180.39
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,251.51,190.59
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,463.05,350.19
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,651.04,483.85
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,814.57,601.3
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,949.69,692.17
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,939.23,684.19
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,925.01,675.17
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,895.9,655.1
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,878.05,642.59
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,847.98,622.83
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,814.81,601.0
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,763.59,562.72
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,696.26,512.43
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,684.06,506.48
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,645.31,480.39
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,594.41,440.8
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,541.95,399.1
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,464.45,339.77
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,400.9,292.69
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,370.37,263.35
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,312.22,208.99
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,259.26,171.32
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,226.74,153.63
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,162.56,103.21
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,81.96,62.77
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,88.25,68.43
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,99.91,78.55
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,85.17,66.48
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,65.96,50.5
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,60.38,45.97
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,54.75,41.21
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,46.77,34.14
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,36.32,24.72
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,23.46,12.28
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,82.19,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,198.92,149.82
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,306.01,246.6
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,390.97,318.67
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,489.92,397.84
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,562.84,451.55
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,637.53,503.42
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,697.56,543.04
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,757.25,580.75
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,803.79,607.14
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,848.5,631.41
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,883.84,651.83
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,909.92,666.02
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,933.11,677.67
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,952.85,687.13
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,964.39,691.46
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,972.16,693.62
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,972.55,691.34
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,969.03,686.86
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,957.66,679.05
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,942.45,669.05
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,915.2,650.89
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,897.98,639.26
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,867.36,619.73
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,833.46,598.18
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,794.73,573.84
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,753.1,546.39
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,706.83,513.91
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,658.31,479.05
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,606.15,440.04
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,552.19,398.59
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,495.93,355.46
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,438.69,310.0
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,379.12,261.16
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,320.34,212.22
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,255.63,159.22
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,195.6,112.78
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,135.53,74.5
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,77.43,58.51
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,74.85,56.78
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,72.19,54.91
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,62.96,47.41
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,59.13,44.35
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,53.88,40.19
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,48.6,35.81
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,41.1,29.24
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,33.6,22.4
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,22.09,10.77
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,77.46,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,224.32,165.86
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,341.01,268.18
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,429.69,340.5
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,523.95,412.8
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,593.81,462.78
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,665.14,511.61
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,723.46,550.5
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,781.28,588.07
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,826.51,615.1
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,864.25,636.74
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,897.89,656.37
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,928.55,673.97
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,803.23,587.48
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,647.56,474.96
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,837.14,608.82
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,970.99,692.99
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,877.94,628.88
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,732.36,526.94
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,736.57,530.89
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,738.35,531.98
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,705.17,507.48
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,671.57,482.95
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,518.38,376.42
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,376.46,274.58
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,602.53,442.08
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,745.95,542.73
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,610.71,443.67
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,472.56,343.5
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,533.63,389.04
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,547.01,396.57
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,463.61,334.23
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,394.64,284.56
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,368.98,259.43
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,318.18,211.45
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,258.48,162.99
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,200.17,118.39
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,137.24,77.74
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,82.7,62.85
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,80.13,61.16
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,77.48,59.32
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,73.83,56.5
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,70.15,53.59
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,63.62,48.28
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,56.98,42.69
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,45.23,32.53
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,36.08,24.25
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,22.24,10.17
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,45.85,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,189.5,138.04
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,297.44,233.46
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,383.63,304.76
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,483.27,382.97
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,510.84,403.56
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,542.25,425.89
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,501.37,391.69
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,474.12,367.16
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,400.31,308.67
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,319.95,244.75
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,449.73,342.02
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,582.75,435.95
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,526.68,391.92
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,491.96,363.97
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,515.31,379.3
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,537.49,393.2
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,444.04,325.3
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,375.61,274.7
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,459.83,335.46
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,560.33,404.3
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,513.03,369.26
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,450.09,324.64
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,457.03,330.13
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,462.53,334.1
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,454.56,328.67
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,455.75,329.56
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,455.36,329.87
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,452.22,328.05
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,454.28,329.84
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,453.29,328.68
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,459.16,330.57
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,432.36,304.94
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,372.32,256.33
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,314.65,208.93
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,255.79,160.92
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,198.32,116.84
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,135.66,76.49
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,81.39,61.54
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,78.45,59.54
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,75.4,57.38
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,72.01,54.89
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,68.63,52.34
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,62.43,47.29
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,53.57,39.8
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,44.07,31.51
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,34.58,22.92
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,21.06,8.49
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,44.07,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,185.6,133.89
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,291.24,229.15
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,376.12,299.6
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,474.47,376.75
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,550.32,432.86
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,628.23,487.74
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,687.89,527.82
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,747.24,566.6
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,637.75,485.68
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,480.25,366.83
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,481.16,366.39
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,479.86,363.46
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,728.89,545.72
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,937.23,684.34
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,948.58,688.85
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,956.23,692.9
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,956.19,691.18
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,952.31,687.18
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,941.6,679.92
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,927.14,670.39
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,808.6,587.55
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,675.82,491.09
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,768.09,560.48
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,820.17,599.42
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,780.81,571.12
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,738.97,540.67
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,693.15,508.88
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,645.36,474.82
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,593.84,436.19
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,541.0,395.53
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,485.69,351.88
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,429.87,306.6
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,371.95,258.78
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,314.29,210.5
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,256.27,162.99
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,194.17,115.18
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,154.21,97.5
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,139.88,109.61
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,106.54,82.95
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,74.85,57.18
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,69.53,52.96
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,64.0,48.47
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,57.95,43.52
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,51.84,38.33
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,42.27,29.96
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,32.56,21.16
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.32,3.79
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,23.02,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,123.04,86.34
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,198.67,155.57
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,276.23,220.27
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,358.59,286.01
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,427.85,338.62
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,519.18,404.39
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,580.27,446.28
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,642.0,487.32
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,694.22,519.47
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,745.73,550.16
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,784.11,574.68
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,820.54,597.85
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,855.21,618.75
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,878.79,632.59
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,894.76,642.44
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,907.31,650.25
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,909.86,650.89
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,908.89,649.38
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,901.07,643.99
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,889.76,636.46
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,774.41,555.72
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,655.09,471.28
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,733.67,529.04
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,789.3,568.88
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,700.52,505.85
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,612.79,443.7
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,630.09,457.44
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,627.64,455.97
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,474.17,345.83
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,348.29,254.61
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,404.35,294.04
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,428.94,306.16
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,377.36,264.25
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,320.89,217.9
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,266.64,174.93
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,214.62,135.89
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,160.68,100.98
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,111.39,86.05
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,106.25,82.39
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,100.91,78.48
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,92.25,71.59
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,83.25,64.3
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,73.28,56.14
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,63.07,47.52
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,48.8,35.2
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,34.05,22.15
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,17.39,3.67
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,43.99,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,186.57,131.74
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,293.77,230.3
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,379.54,300.45
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,479.14,376.16
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,554.82,427.64
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,632.51,476.58
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,692.76,515.59
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,752.69,553.41
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,799.03,581.46
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,843.53,607.99
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,878.49,626.39
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,903.84,638.67
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,927.19,649.76
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,947.13,658.77
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,815.96,573.84
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,658.24,466.6
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,823.77,579.37
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,960.54,661.24
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,783.9,546.43
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,570.98,402.73
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,763.07,536.85
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,884.43,613.23
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,854.3,593.83
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,821.02,574.25
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,698.22,492.35
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,565.72,401.03
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,628.03,448.05
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,647.43,462.78
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,596.61,426.11
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,544.22,387.64
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,488.57,345.71
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,431.5,301.16
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,372.18,253.69
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,313.62,205.91
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,253.9,157.63
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,195.55,113.27
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,137.43,76.76
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,75.88,56.58
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,73.31,54.88
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,70.67,53.04
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,66.42,49.71
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,62.08,46.25
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,55.92,41.33
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,49.7,36.14
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,40.39,28.03
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,31.01,19.46
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,14.54,0.52
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,59.46,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,206.5,144.79
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,323.6,254.75
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,413.38,329.33
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,509.04,403.36
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,580.92,454.2
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,654.51,503.03
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,713.81,539.02
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,772.71,572.34
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,817.07,592.64
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,859.4,610.06
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,887.54,624.71
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,918.75,641.37
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,939.1,651.31
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,955.87,659.31
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,966.06,665.87
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,972.49,670.38
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,971.32,669.11
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,966.25,665.66
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,954.6,658.84
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,939.15,649.87
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,916.43,636.53
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,890.24,621.11
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,859.68,602.25
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,825.95,581.39
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,786.31,556.19
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,744.06,527.93
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,697.77,496.85
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,649.52,463.54
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,597.41,426.57
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,543.99,387.41
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,487.62,345.34
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,430.84,301.46
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,372.94,255.26
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,312.91,206.98
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,244.09,162.75
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,212.64,150.73
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,163.46,107.42
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,88.09,66.46
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,84.75,64.22
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,81.29,61.77
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,76.12,57.72
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,70.81,53.47
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,60.82,45.4
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,53.1,38.95
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,41.98,29.29
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,30.79,19.13
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,15.52,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,29.94,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,165.86,113.04
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,265.88,208.02
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,352.8,281.31
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,446.89,357.03
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,519.9,412.37
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,604.7,473.3
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,667.42,515.7
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,729.94,556.57
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,778.31,586.42
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,824.98,614.51
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,860.88,633.91
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,894.16,651.23
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,917.1,662.14
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,936.75,670.97
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,949.12,675.94
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,949.49,673.5
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,950.2,670.16
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,947.13,664.59
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,936.86,655.29
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,922.87,643.85
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,912.1,633.19
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,884.32,612.2
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,853.62,591.85
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,819.81,569.67
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,741.74,515.96
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,649.93,452.52
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,664.45,465.89
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,647.33,456.33
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,595.86,419.71
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,542.85,381.17
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,478.74,334.87
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,421.46,293.66
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,360.93,250.27
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,310.33,214.24
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,261.58,170.36
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,193.26,111.41
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,135.19,75.17
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,74.18,55.41
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,71.52,53.65
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,68.79,51.73
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,64.44,48.3
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,60.01,44.73
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,54.13,39.91
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,48.23,34.86
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,38.85,26.65
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,27.5,16.33
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,13.75,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,39.55,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,192.22,129.8
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,318.79,250.05
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,412.75,328.75
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,512.93,407.51
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,590.79,464.51
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,670.89,520.22
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,729.98,558.83
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,788.65,595.68
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,829.64,618.35
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,874.02,642.69
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,908.01,661.32
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,939.03,677.7
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,960.6,686.94
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,978.63,693.93
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,974.7,687.86
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,980.51,688.27
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,979.41,685.07
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,974.42,679.72
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,962.14,672.63
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,946.05,663.29
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,924.27,649.07
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,898.86,632.61
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,866.99,612.9
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,831.96,591.09
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,792.29,566.44
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,749.89,538.86
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,703.23,506.5
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,654.44,471.79
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,601.74,433.54
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,547.55,392.93
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,490.7,348.91
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,433.15,302.97
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,373.72,254.49
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,314.45,205.4
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,249.68,153.27
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,189.77,107.67
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,130.6,70.54
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,74.78,55.56
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,71.68,53.4
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,63.27,46.8
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,59.32,43.8
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,55.33,40.67
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,49.58,36.03
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,43.83,31.16
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,35.41,23.74
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,27.04,15.74
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
