Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,49.84,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,207.5,137.94
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,336.84,264.39
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,430.57,342.62
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,530.5,419.88
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,608.14,475.53
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,687.99,529.53
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,746.91,566.82
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,800.39,598.88
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,847.63,624.29
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,892.79,647.34
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,926.03,665.38
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,956.22,681.46
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,964.01,683.51
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,980.93,691.64
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,990.55,696.66
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,996.33,699.53
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,994.12,696.91
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,987.97,692.05
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,975.41,683.6
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,958.97,672.94
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,935.92,657.5
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,909.26,639.91
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,876.93,619.59
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,841.37,597.2
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,801.2,570.55
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,758.28,541.29
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,711.0,508.68
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,661.55,473.76
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,608.29,435.45
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,553.54,394.82
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,455.62,323.69
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,374.82,266.86
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,360.34,249.81
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,315.94,206.29
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,255.29,157.77
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,196.16,113.23
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,137.63,76.67
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,76.3,56.76
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,73.33,54.74
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,70.3,52.57
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,65.92,49.14
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,61.5,45.58
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,54.91,40.27
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,48.27,34.67
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,38.07,25.82
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,25.89,14.59
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,12.95,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,17.5,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,131.38,83.43
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,245.34,190.7
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,333.28,263.72
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,427.98,338.49
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,508.74,398.96
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,593.31,458.74
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,656.67,500.72
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,730.14,548.17
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,631.22,474.58
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,485.68,367.05
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,490.51,368.84
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,493.2,368.04
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,477.07,353.88
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,459.53,338.95
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,384.87,284.54
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,335.36,247.56
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,335.62,247.03
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,335.81,246.27
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,337.81,247.52
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,339.57,248.63
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,552.66,402.47
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,713.13,511.71
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,714.13,511.32
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,698.13,501.05
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,747.38,537.38
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,759.13,547.45
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,711.86,514.24
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,662.49,479.12
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,609.94,440.75
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,555.88,400.04
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,498.72,355.8
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,440.28,309.21
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,379.04,259.35
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,317.97,208.84
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,256.23,158.81
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,195.81,112.71
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,135.84,74.88
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,79.24,59.47
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,70.07,52.35
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,66.84,50.0
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,62.31,46.5
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,57.7,42.83
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,51.63,37.88
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,45.55,32.68
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,35.55,23.91
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,25.51,14.11
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,45.03,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,189.87,120.02
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,310.66,244.6
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,406.6,324.96
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,507.57,403.75
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,580.33,455.78
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,654.52,505.59
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,716.61,546.01
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,778.28,584.71
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,824.83,612.07
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,869.35,637.56
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,904.36,657.72
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,936.56,675.98
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,951.82,683.95
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,971.06,694.68
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,981.43,700.15
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,987.98,703.46
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,986.17,700.28
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,980.46,694.89
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,968.36,687.07
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,952.45,677.01
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,926.7,659.87
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,897.69,640.71
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,866.11,620.77
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,831.49,598.76
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,790.3,571.48
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,746.92,541.92
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,700.02,509.11
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,651.35,474.23
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,598.62,434.77
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,545.37,393.96
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,425.13,307.35
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,330.59,240.76
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,340.98,242.39
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,318.55,215.1
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,250.56,169.21
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,213.99,150.76
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,169.22,121.74
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,140.76,109.73
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,125.71,98.14
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,111.68,87.2
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,95.85,74.41
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,77.56,59.36
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,66.97,50.69
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,56.18,41.51
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,41.05,28.3
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,25.86,13.86
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,13.77,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,139.17,83.08
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,264.83,207.31
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,356.16,285.26
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,455.49,365.97
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,551.72,439.88
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,646.29,509.37
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,566.94,446.95
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,462.18,362.93
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,396.8,310.11
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,325.57,252.15
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,657.29,506.8
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,934.16,698.1
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,957.54,708.77
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,964.1,710.19
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,972.92,714.53
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,978.01,716.54
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,976.73,713.42
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,971.58,707.99
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,959.15,699.08
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,942.92,687.88
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,770.95,567.05
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,557.78,409.8
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,724.11,534.69
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,821.66,605.28
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,689.59,507.69
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,538.33,395.22
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,444.24,327.3
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,351.24,259.05
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,391.79,288.74
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,415.66,304.89
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,442.74,322.81
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,428.89,306.42
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,369.19,256.75
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,310.03,207.01
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,250.3,157.94
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,192.2,113.1
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,131.54,74.55
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,81.91,62.27
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,77.31,58.86
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,72.5,55.2
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,65.99,49.92
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,59.21,44.3
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,52.55,38.71
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,45.87,32.87
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,33.17,21.73
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,22.78,11.03
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,135.87,77.44
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,259.61,203.02
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,351.5,282.24
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,451.37,364.44
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,535.47,429.59
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,617.53,490.38
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,494.55,393.8
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,368.38,291.22
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,392.69,308.41
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,415.73,323.86
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,678.55,523.23
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,914.33,685.65
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,619.66,472.37
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,233.2,175.68
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,650.82,495.7
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,974.07,717.06
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,974.57,712.46
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,971.17,707.86
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,839.25,616.75
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,688.28,506.44
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,492.56,366.43
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,308.37,229.04
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,483.68,361.08
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,642.35,474.71
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,426.62,317.67
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,221.21,163.43
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,420.86,314.74
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,574.15,424.43
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,484.93,358.05
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,409.57,302.42
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,438.28,322.05
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,426.94,307.52
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,365.81,257.3
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,310.89,211.9
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,253.39,165.02
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,198.04,122.45
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,144.28,87.9
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,95.33,73.91
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,91.54,71.22
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,84.85,66.02
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,78.43,60.81
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,71.9,55.38
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,62.1,47.1
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,52.15,38.4
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,37.64,25.57
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,23.03,10.63
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,15.87,3.41
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,36.93,23.77
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,71.57,53.22
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,117.98,92.12
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,155.29,123.16
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,193.06,153.95
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,246.65,196.99
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,321.54,255.41
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,348.79,274.61
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,375.22,293.0
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,428.78,332.9
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,482.16,371.76
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,505.34,386.5
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,527.37,400.42
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,633.4,476.93
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,713.35,533.05
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,778.28,576.26
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,820.11,603.53
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,786.1,577.61
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,733.85,540.32
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,680.14,501.56
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,627.56,463.28
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,528.66,392.32
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,437.47,325.69
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,422.52,315.16
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,407.57,304.24
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,428.05,319.29
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,433.5,323.05
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,404.06,301.22
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,375.34,279.9
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,233.81,175.37
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,106.73,78.91
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,71.39,51.41
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,35.34,22.8
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,24.53,14.19
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,13.76,5.52
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,16.81,8.04
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,19.86,11.29
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,17.54,9.4
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,15.24,7.48
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,12.55,5.22
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,9.87,2.92
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,7.58,0.92
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,3.4,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,4.54,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,9.1,1.72
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,15.2,7.03
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,21.33,12.32
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,28.23,18.22
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,35.16,24.04
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,47.13,34.01
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,59.14,43.9
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,61.87,46.0
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,64.61,48.09
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,62.32,46.03
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,60.03,44.0
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,63.56,46.67
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,67.1,49.33
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,112.48,86.04
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,159.44,123.49
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,168.91,130.55
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,178.26,137.53
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,186.54,143.9
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,194.65,150.14
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,164.81,126.24
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,135.98,103.18
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,151.47,115.43
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,166.64,127.35
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,207.27,159.16
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,246.9,189.85
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,210.76,161.76
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,175.94,134.66
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,162.94,124.6
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,150.28,114.75
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,202.33,155.72
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,246.23,189.6
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,179.31,137.67
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,116.21,88.45
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,87.22,65.42
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,57.67,41.64
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,64.61,47.48
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,71.02,55.47
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,62.87,48.79
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,54.48,41.81
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,45.58,34.19
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,36.7,26.48
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,28.24,19.06
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,19.8,11.54
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,12.54,4.95
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.3,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.75,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,13.36,1.1
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,30.24,18.98
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,57.56,42.73
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,83.74,65.45
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,127.98,102.97
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,161.21,130.63
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,188.82,152.81
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,216.32,174.42
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,158.36,125.79
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,122.15,94.86
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,159.48,124.81
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,197.0,154.26
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,210.68,164.27
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,224.34,174.21
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,363.12,282.46
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,503.89,387.36
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,555.72,423.94
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,605.34,458.53
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,672.14,505.87
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,712.47,534.14
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,632.65,474.79
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,537.91,405.07
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,522.26,393.98
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,506.2,382.11
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,469.68,355.09
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,423.31,320.89
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,377.08,286.49
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,334.01,254.19
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,331.04,252.21
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,326.34,248.6
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,349.39,265.24
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,359.42,270.46
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,320.64,239.56
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,282.78,209.28
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,241.74,177.88
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,204.39,150.29
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,166.72,124.39
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,140.16,113.72
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,125.28,101.63
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,110.02,89.04
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,83.5,66.64
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,59.16,45.78
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,51.77,39.34
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,41.81,30.42
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,30.03,19.55
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.25,4.16
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,168.48,72.2
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,331.66,263.19
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,429.97,348.9
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,535.32,433.66
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,613.85,493.47
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,694.57,551.75
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,754.77,590.64
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,809.32,623.73
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,856.86,650.54
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,902.29,674.92
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,935.66,691.84
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,965.96,706.48
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,973.62,707.1
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,990.52,713.97
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,999.14,716.96
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,1003.91,717.76
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,1001.12,712.64
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,994.39,705.36
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,981.27,696.55
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,964.28,685.54
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,941.77,670.63
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,915.49,653.44
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,882.88,632.87
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,846.99,610.2
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,805.82,583.35
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,761.82,554.17
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,713.57,520.53
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,663.14,484.49
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,609.0,444.81
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,553.3,402.69
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,494.86,357.16
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,435.66,309.5
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,374.24,258.85
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,312.78,207.24
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,251.06,156.0
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,190.42,108.85
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,123.24,65.23
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,64.82,48.64
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,61.94,46.59
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,59.02,44.4
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,54.35,40.66
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,49.63,36.75
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,39.99,28.49
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,34.17,23.26
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,25.31,15.12
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,16.55,1.2
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,183.04,68.44
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,365.66,293.09
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,465.48,382.21
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,572.43,470.33
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,650.35,530.57
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,724.84,584.95
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,785.55,627.57
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,845.33,668.04
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,891.54,697.87
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,935.49,725.79
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,956.91,736.35
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,986.92,753.13
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,1007.64,763.67
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,1024.7,771.84
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,1032.81,774.09
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,1036.91,773.88
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,1033.83,769.09
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,1026.65,761.81
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,1012.9,751.88
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,995.11,739.43
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,969.75,720.9
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,940.71,700.02
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,906.58,676.89
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,869.1,651.44
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,827.25,621.67
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,782.5,589.62
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,732.76,552.72
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,680.73,513.33
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,625.31,470.56
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,568.21,425.28
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,508.43,377.27
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,447.82,326.99
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,384.73,272.93
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,321.98,218.48
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,258.27,164.44
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,190.52,110.61
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,127.13,69.08
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,67.33,51.69
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,64.09,49.27
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,60.8,46.72
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,56.48,43.21
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,48.16,36.12
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,41.95,30.73
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,35.78,25.13
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,26.12,16.04
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,16.55,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
