Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,123.28,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,323.11,241.42
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,434.01,349.58
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,553.74,445.89
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,638.44,509.09
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,725.48,569.87
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,790.58,610.84
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,849.14,645.2
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,898.77,671.98
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,946.11,696.2
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,981.98,715.65
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,1014.64,732.99
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,1035.4,742.82
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,1038.91,742.17
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,1048.14,746.26
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,1053.37,747.98
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,1049.91,743.18
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,1042.37,736.22
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,1027.76,726.61
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,1009.17,714.8
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,985.0,699.26
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,956.97,681.42
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,921.55,659.42
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,882.82,635.31
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,838.94,607.23
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,792.29,576.84
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,741.35,541.71
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,688.29,504.14
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,631.02,462.37
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,572.37,418.08
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,510.81,370.33
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,448.73,320.54
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,385.09,268.25
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,321.67,215.04
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,253.85,159.39
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,190.55,110.05
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,127.64,69.22
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,67.82,51.81
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,63.16,48.31
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,59.01,45.09
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,49.28,36.85
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,44.02,32.27
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,36.53,25.59
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,29.12,18.58
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,14.25,0.96
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,120.05,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,316.31,231.54
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,427.82,342.18
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,548.51,439.09
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,631.66,502.65
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,717.1,564.32
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,781.42,607.48
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,839.3,644.35
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,888.52,673.39
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,935.49,700.1
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,970.05,718.04
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,1001.43,733.77
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,1022.48,743.5
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,1026.55,742.59
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,1035.33,745.07
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,1040.15,745.17
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,1036.77,740.38
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,1029.36,733.36
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,1014.49,724.04
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,995.71,712.43
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,971.42,696.62
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,943.38,678.44
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,908.82,656.37
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,870.97,632.14
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,827.96,603.59
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,782.16,572.87
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,731.27,537.38
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,678.3,499.42
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,622.45,458.23
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,565.1,414.54
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,504.21,366.64
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,442.77,316.77
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,379.68,264.43
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,314.69,209.92
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,250.38,156.78
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,187.8,107.97
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,125.87,67.83
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,67.1,50.8
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,62.55,47.4
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,58.82,44.54
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,48.75,36.07
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,43.14,31.2
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,35.65,24.62
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,28.25,17.64
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,94.5,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,262.0,186.65
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,373.29,298.98
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,494.68,399.19
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,588.15,472.27
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,684.42,543.57
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,750.07,589.85
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,815.41,634.22
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,862.03,663.39
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,914.43,695.88
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,949.09,715.98
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,980.67,733.87
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,1003.44,745.8
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,1022.58,755.41
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,1017.88,749.08
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,1022.73,749.45
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,1019.46,744.62
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,1012.26,737.5
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,997.69,725.47
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,979.29,711.2
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,955.21,693.77
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,927.51,674.15
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,893.25,651.35
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,855.82,626.47
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,813.28,597.14
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,768.07,565.55
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,718.32,529.54
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,666.57,491.34
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,611.16,449.77
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,554.47,406.09
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,495.12,359.17
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,435.38,310.58
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,371.82,258.07
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,309.6,205.87
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,246.83,154.26
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,185.95,107.05
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,126.11,68.53
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,69.77,52.6
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,59.76,44.66
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,56.02,41.8
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,50.53,37.23
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,45.06,32.5
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,36.94,25.36
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,28.9,17.73
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,14.24,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,17.6,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,48.06,29.15
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,117.44,91.58
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,172.23,139.37
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,219.86,179.64
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,267.83,218.9
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,308.62,250.91
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,349.68,282.08
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,379.63,303.25
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,408.39,323.02
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,435.33,340.61
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,461.42,356.96
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,573.29,435.66
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,660.66,492.58
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,673.91,497.28
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,685.25,501.41
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,689.89,501.42
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,692.5,500.25
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,844.7,605.1
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,949.52,670.98
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,882.05,629.01
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,798.97,574.15
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,825.75,597.03
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,827.85,601.28
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,729.78,533.2
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,628.53,461.1
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,651.3,479.7
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,646.76,477.29
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,518.9,383.63
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,408.43,302.37
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,422.26,311.47
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,411.81,299.15
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,358.42,254.39
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,300.94,205.4
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,232.14,156.92
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,188.84,131.74
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,143.88,94.19
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,81.24,62.86
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,74.93,57.93
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,69.8,53.82
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,59.46,45.03
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,51.68,38.2
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,40.5,28.4
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,29.28,17.93
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,14.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,61.12,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,188.06,125.91
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,296.2,234.61
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,409.48,328.62
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,262.54,212.9
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,76.1,57.36
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,53.74,39.03
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,39.02,26.74
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,50.23,35.8
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,61.48,44.75
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,105.34,79.9
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,151.51,116.05
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,180.56,138.38
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,209.48,160.31
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,307.36,234.9
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,383.16,290.62
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,467.37,351.36
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,524.91,391.67
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,761.58,562.84
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,940.8,680.69
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,921.92,664.93
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,887.58,641.42
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,790.71,576.02
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,673.97,493.06
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,725.56,532.79
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,738.52,544.21
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,691.2,510.18
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,646.83,477.71
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,593.04,436.95
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,538.04,394.29
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,479.75,349.5
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,421.32,302.98
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,361.2,253.32
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,301.95,203.54
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,241.75,153.71
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,183.7,108.38
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,121.99,67.65
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,68.36,51.89
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,62.8,47.53
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,58.94,44.45
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,52.91,39.4
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,46.9,34.14
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,37.79,26.08
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,26.7,15.65
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,13.35,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,66.75,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,198.18,129.0
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,313.12,249.16
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,432.29,349.42
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,526.83,425.56
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,621.94,498.68
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,690.56,548.8
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,759.16,597.12
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,447.13,359.06
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,69.08,50.31
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,198.89,155.26
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,327.24,254.81
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,252.29,194.64
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,164.35,124.4
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,165.62,125.2
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,167.07,126.07
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,173.27,130.42
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,179.43,134.73
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,284.55,214.92
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,372.72,280.17
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,357.13,267.42
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,342.09,255.46
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,408.08,305.28
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,484.76,361.44
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,491.9,366.13
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,495.64,368.4
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,601.68,448.56
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,648.32,483.24
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,515.51,383.31
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,390.25,289.68
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,429.57,316.42
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,423.51,304.72
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,362.28,253.48
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,302.36,202.84
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,241.31,152.38
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,182.41,106.43
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,124.99,69.14
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,66.24,49.75
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,60.17,44.96
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,56.17,41.76
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,50.41,36.94
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,44.67,31.94
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,35.85,24.16
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,27.09,15.5
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,12.98,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,60.28,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,184.6,114.21
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,301.44,238.31
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,420.47,339.83
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,522.47,422.57
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,628.37,504.81
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,698.71,556.58
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,768.96,606.46
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,830.91,647.71
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,891.48,686.83
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,920.95,703.46
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,954.66,722.95
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,984.15,739.6
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,1010.04,753.73
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,1019.17,755.83
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,1010.96,746.58
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,1010.36,743.53
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,1005.81,738.0
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,992.23,727.85
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,974.8,715.36
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,951.69,698.17
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,924.83,678.65
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,890.42,655.25
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,852.84,629.74
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,810.59,599.76
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,765.64,567.89
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,716.13,531.43
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,664.58,492.85
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,609.05,450.75
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,552.28,406.58
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,492.93,359.14
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,433.12,310.0
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,371.1,258.11
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,306.96,204.0
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,243.55,151.54
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,182.09,103.57
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,122.08,64.61
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,65.6,49.01
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,58.8,43.71
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,54.57,40.42
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,45.43,32.74
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,40.53,28.44
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,32.22,21.1
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,24.0,12.81
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,56.83,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,175.39,103.34
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,294.57,232.7
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,413.95,334.31
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,518.11,418.94
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,627.1,503.83
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,697.43,555.68
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,767.65,605.6
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,832.0,648.38
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,888.18,684.07
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,924.39,705.75
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,957.6,725.14
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,985.57,741.09
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,1009.96,754.59
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,1005.7,748.08
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,1010.95,748.37
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,1009.95,744.95
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,1005.02,739.15
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,990.4,728.28
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,971.98,715.1
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,948.04,697.28
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,920.53,677.25
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,886.41,653.94
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,849.16,628.55
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,806.91,598.45
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,762.04,566.29
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,712.23,529.76
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,660.51,491.07
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,605.2,448.88
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,548.7,404.68
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,489.86,357.43
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,430.66,308.65
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,367.42,255.99
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,305.61,203.78
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,243.36,152.34
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,183.13,105.36
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,124.08,66.88
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,68.64,51.55
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,56.87,42.12
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,53.04,39.13
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,47.08,34.11
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,41.13,28.91
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,32.5,21.27
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.94,12.38
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,6.69,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,12.96,1.76
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,33.26,20.85
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,52.78,37.41
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,80.33,60.62
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,107.55,83.24
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,159.72,125.83
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,197.87,156.35
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,330.17,262.65
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,444.4,351.33
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,564.28,441.18
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,662.4,512.35
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,725.81,554.75
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,763.03,578.56
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,890.85,667.17
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,995.14,733.44
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,994.46,729.38
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,989.88,723.67
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,976.5,713.56
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,959.36,701.21
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,929.6,679.53
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,908.68,663.96
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,875.08,641.1
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,838.42,616.27
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,742.29,548.2
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,632.86,468.07
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,536.69,398.15
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,452.61,335.97
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,437.41,324.52
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,410.33,303.89
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,351.66,260.48
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,305.34,226.01
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,273.13,200.85
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,241.25,175.65
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,222.8,155.75
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,187.27,122.64
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,140.55,90.8
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,96.2,74.51
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,82.89,63.98
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,71.43,54.71
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,59.96,45.07
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,48.16,34.9
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,35.5,23.74
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,22.62,10.95
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,22.07,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,66.43,30.1
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,160.82,123.74
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,235.64,188.22
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,300.01,242.02
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,366.5,295.68
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,415.3,334.01
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,464.19,371.39
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,547.72,434.63
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,658.29,515.08
2016,10,19,9,15,395.0,190.0,3.95,26.5,387.0,634.3,493.82
2016,10,19,9,30,361.0,217.0,4.0,27.0,413.0,631.99,488.61
2016,10,19,9,45,361.5,236.0,4.05,27.5,444.5,652.33,500.76
2016,10,19,10,0,362.0,255.0,4.1,28.0,476.0,670.63,511.25
2016,10,19,10,15,383.0,265.0,4.1,28.0,510.5,697.29,529.25
2016,10,19,10,30,404.0,275.0,4.1,28.0,545.0,721.9,545.65
2016,10,19,10,45,403.5,289.0,4.1,28.5,567.0,727.0,546.72
2016,10,19,11,0,403.0,303.0,4.1,29.0,589.0,729.9,546.44
2016,10,19,11,15,406.0,309.0,4.1,29.0,603.5,725.41,542.48
2016,10,19,11,30,409.0,315.0,4.1,29.0,618.0,718.88,537.22
2016,10,19,11,45,635.5,212.5,4.1,29.5,689.5,835.06,621.12
2016,10,19,12,0,862.0,110.0,4.1,30.0,761.0,889.23,656.58
2016,10,19,12,15,658.5,206.0,4.05,30.0,703.5,794.78,590.1
2016,10,19,12,30,455.0,302.0,4.0,30.0,646.0,679.99,505.73
2016,10,19,12,45,448.0,302.0,4.0,30.5,637.5,647.82,482.08
2016,10,19,13,0,441.0,302.0,4.0,31.0,629.0,614.64,457.13
2016,10,19,13,15,439.0,296.0,3.95,30.5,615.5,579.08,432.05
2016,10,19,13,30,437.0,290.0,3.9,30.0,602.0,542.62,405.82
2016,10,19,13,45,462.5,268.5,3.9,30.0,589.0,508.86,380.54
2016,10,19,14,0,488.0,247.0,3.9,30.0,576.0,471.88,352.05
2016,10,19,14,15,479.5,238.0,3.85,30.0,548.0,425.73,315.85
2016,10,19,14,30,471.0,229.0,3.8,30.0,520.0,380.0,279.24
2016,10,19,14,45,601.5,170.5,3.75,30.0,518.0,348.96,250.08
2016,10,19,15,0,732.0,112.0,3.7,30.0,516.0,296.94,202.4
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,237.09,154.76
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,185.22,116.21
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,130.98,78.08
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,75.29,57.78
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,67.01,51.12
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,62.25,47.25
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,54.57,40.72
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,46.79,33.86
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,33.4,22.04
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,22.7,10.49
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
