Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,50.88,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,231.94,169.14
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,356.65,285.32
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,458.45,370.31
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,571.39,459.69
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,648.05,516.84
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,724.85,571.51
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,789.88,614.26
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,853.58,654.41
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,891.9,676.32
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,927.6,696.06
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,946.29,702.68
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,969.62,712.35
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,981.23,717.04
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,989.11,719.51
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,989.26,716.35
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,985.52,710.98
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,972.69,700.68
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,956.14,688.3
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,925.8,667.29
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,903.95,651.98
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,775.41,566.47
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,615.29,453.49
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,595.59,441.23
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,573.87,426.25
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,639.29,474.83
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,652.84,485.28
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,598.85,443.85
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,543.5,400.74
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,485.59,355.93
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,427.42,309.26
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,365.51,257.81
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,304.33,206.01
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,242.79,154.71
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,183.46,107.41
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,124.68,66.99
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,69.56,42.76
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,53.82,40.13
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,45.63,33.28
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,39.42,27.83
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,33.27,22.21
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,23.57,12.84
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.0,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,137.23,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,339.24,246.08
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,490.21,389.66
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,591.88,473.21
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,689.37,548.77
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,760.59,599.59
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,831.35,647.29
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,884.11,680.62
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,934.83,711.44
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,969.24,731.81
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,1000.56,749.94
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,1009.03,752.81
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,1026.29,761.8
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,1033.05,762.97
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,1035.97,761.9
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,1030.82,756.26
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,1021.77,748.36
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,1005.89,737.7
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,986.23,724.74
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,958.36,705.07
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,927.13,683.33
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,891.95,659.99
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,853.71,634.55
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,810.27,604.52
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,764.36,572.67
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,713.52,535.96
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,660.92,496.9
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,605.05,454.57
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,548.21,410.24
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,488.8,362.53
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,429.27,313.32
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,366.79,260.75
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,305.61,208.41
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,243.39,156.11
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,183.62,108.12
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,124.76,67.39
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,70.19,43.01
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,49.58,36.71
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,45.5,33.31
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,39.27,27.81
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,33.13,22.15
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,23.07,12.29
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,12.59,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,66.61,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,252.09,176.92
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,390.77,311.08
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,491.37,394.7
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,595.67,476.65
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,668.65,531.84
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,741.97,584.91
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,797.59,623.42
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,851.87,659.95
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,881.86,677.65
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,916.44,698.36
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,736.1,567.6
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,504.36,390.22
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,486.53,375.08
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,467.97,358.69
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,749.07,570.02
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,976.07,723.59
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,950.69,704.18
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,934.35,692.77
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,807.01,603.17
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,640.1,479.61
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,762.79,572.01
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,823.78,615.43
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,782.41,585.48
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,738.65,554.43
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,505.38,381.98
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,266.63,199.83
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,276.58,208.1
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,283.41,213.19
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,300.56,225.54
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,301.78,224.72
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,320.22,231.51
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,297.88,202.49
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,237.69,151.99
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,179.9,105.72
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,123.27,66.65
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,66.71,39.66
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,49.6,36.39
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,45.21,32.75
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,39.01,27.3
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,32.93,21.72
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,22.55,11.44
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,11.8,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,25.97,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,194.48,130.73
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,316.53,250.98
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,420.12,338.73
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,530.73,427.17
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,612.78,490.01
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,691.16,547.56
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,754.16,591.8
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,815.88,633.85
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,855.84,659.04
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,893.33,682.16
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,689.38,532.75
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,442.98,342.7
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,423.85,327.36
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,380.52,293.34
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,705.71,540.43
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,953.22,710.01
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,801.5,602.24
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,634.55,478.48
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,770.1,579.22
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,872.63,648.79
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,672.1,504.97
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,456.05,343.2
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,441.92,333.49
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,427.19,322.46
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,304.68,230.98
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,197.11,148.8
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,395.93,302.81
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,517.67,389.71
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,249.36,188.01
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,17.59,8.48
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,179.75,130.83
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,290.34,203.62
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,235.49,158.1
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,184.17,117.61
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,131.62,81.25
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,88.93,60.43
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,71.13,55.04
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,63.41,48.47
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,52.58,39.0
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,41.36,28.9
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,25.4,13.38
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.79,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,4.92,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.1,1.72
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,14.06,5.99
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,19.03,10.22
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,24.78,15.09
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,30.54,19.9
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,87.39,67.14
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,154.11,121.12
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,155.51,121.55
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,157.35,122.46
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,181.31,141.1
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,205.14,159.31
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,185.24,142.97
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,166.69,127.85
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,88.04,65.32
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,19.93,10.49
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,82.99,61.12
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,151.73,115.05
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,78.77,57.49
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,12.27,4.26
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,52.38,36.55
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,93.48,69.16
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,81.32,59.5
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,69.43,50.12
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,41.91,28.18
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,14.56,6.16
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,12.25,4.28
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,9.95,2.41
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,21.44,11.75
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,32.95,21.1
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,22.56,12.72
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,12.21,4.33
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,9.52,2.17
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,6.85,0.0
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,6.08,0.0
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,5.31,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,4.17,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.03,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.27,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.51,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.75,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,12.19,2.26
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,21.38,11.79
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,36.01,24.39
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,51.18,37.35
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,66.56,50.39
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,81.68,63.03
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,91.66,71.21
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,101.78,79.41
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,106.33,82.76
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,111.23,86.36
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,128.67,100.17
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,146.05,113.75
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,177.94,139.38
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,209.65,164.55
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,140.51,108.65
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,78.28,58.04
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,136.37,104.84
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,196.49,152.39
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,168.4,129.88
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,141.73,108.58
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,107.18,81.05
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,74.15,54.54
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,129.92,99.24
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,186.35,143.62
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,199.94,154.34
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,212.63,164.4
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,144.15,110.51
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,79.47,58.92
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,125.55,96.1
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,169.54,131.05
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,150.89,116.37
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,133.21,102.56
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,118.72,91.42
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,104.85,80.7
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,90.75,69.46
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,77.07,58.39
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,63.37,49.52
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,49.87,37.78
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,37.22,26.51
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,24.43,15.03
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,14.11,4.62
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,5.68,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,10.63,3.03
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,17.12,8.69
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,23.63,14.31
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,30.93,20.57
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,38.24,26.77
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,75.36,57.8
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,117.45,92.37
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,152.05,120.96
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,186.66,149.15
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,201.55,160.38
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,216.4,171.49
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,183.3,143.9
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,152.55,118.34
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,136.79,105.32
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,121.99,93.11
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,92.39,69.33
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,64.76,47.04
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,154.63,119.2
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,248.87,192.52
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,224.04,172.75
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,200.43,154.22
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,201.39,155.06
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,202.19,155.75
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,159.34,122.14
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,118.68,90.01
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,247.14,192.37
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,346.31,267.95
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,244.53,188.88
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,146.6,112.72
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,136.69,105.21
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,126.96,97.66
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,167.12,122.58
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,176.03,120.51
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,134.33,90.89
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,99.18,71.52
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,78.68,62.7
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,66.82,52.39
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,52.42,39.51
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,37.76,26.19
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,22.26,10.07
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,163.27,89.83
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,310.39,248.86
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,406.86,333.49
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,509.7,417.96
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,590.89,482.6
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,669.28,542.57
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,726.83,583.82
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,783.07,622.9
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,531.77,430.23
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,262.82,210.61
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,278.85,223.15
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,294.69,234.61
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,306.79,243.01
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,318.66,251.2
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,285.18,223.66
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,231.81,180.77
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,330.66,258.8
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,405.34,316.29
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,317.95,247.82
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,219.11,169.82
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,124.41,95.23
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,38.45,25.8
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,57.78,41.6
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,77.29,57.44
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,63.19,46.03
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,49.22,34.72
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,29.53,18.66
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,9.94,2.55
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,8.79,1.62
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,7.63,0.67
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,13.74,5.77
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,19.85,10.88
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,12.19,4.55
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,164.2,80.75
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,316.66,251.9
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,416.82,339.18
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,529.53,430.88
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,291.27,241.92
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,6.83,0.11
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,7.98,1.09
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,9.13,2.03
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,41.73,29.28
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,76.33,57.8
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,83.38,63.27
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,90.44,68.72
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,104.71,80.13
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,118.99,91.46
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,124.13,95.23
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,129.29,99.02
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,122.51,93.48
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,116.03,88.23
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,136.46,104.32
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,156.78,120.14
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,141.39,107.87
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,126.59,96.11
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,122.1,92.61
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,117.69,89.17
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,95.6,71.64
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,74.06,54.46
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,118.51,90.26
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,162.41,125.18
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,96.53,72.76
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,32.94,21.39
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,76.28,56.86
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,118.2,90.86
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,114.86,88.3
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,110.52,84.91
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,94.94,72.64
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,80.22,60.92
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,64.79,50.72
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,52.76,40.23
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.3,31.65
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,33.84,22.79
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,20.37,7.66
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,7.08,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,9.12,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,18.31,9.14
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,30.42,19.72
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,44.06,31.45
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,59.1,44.3
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,73.87,56.75
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,45.58,32.91
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,24.42,15.01
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,46.75,33.74
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,70.06,53.07
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,82.54,63.26
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,95.04,73.4
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,152.67,120.79
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,211.97,168.68
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,209.25,165.67
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,206.87,163.12
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,145.77,113.75
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,89.81,68.1
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,152.09,118.84
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,215.88,169.95
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,222.0,174.71
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,227.83,179.36
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,223.41,175.86
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,219.02,172.43
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,200.92,157.99
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,183.62,144.2
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,158.48,124.07
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,134.57,104.89
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,108.14,83.59
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,82.4,62.68
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,59.55,43.88
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,36.75,25.0
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,20.22,11.32
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.42,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
