Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,464.35,334.98
2016,11,19,7,45,584.5,31.0,3.75,4.5,112.5,583.57,484.68
2016,11,19,8,0,689.0,38.0,3.9,5.0,162.0,703.38,589.78
2016,11,19,8,15,747.0,43.0,4.1,6.0,214.5,781.64,654.87
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,860.06,716.28
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.0,903.37,747.97
2016,11,19,9,0,877.0,54.0,4.7,9.0,367.0,954.68,784.19
2016,11,19,9,15,901.0,56.5,4.7,9.5,413.5,991.21,807.93
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,1024.89,828.96
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.0,1046.51,840.87
2016,11,19,10,0,957.0,63.0,4.7,11.0,540.0,1064.53,850.14
2016,11,19,10,15,968.5,64.5,4.6,11.5,574.0,1073.46,851.93
2016,11,19,10,30,980.0,66.0,4.5,12.0,608.0,1078.43,851.06
2016,11,19,10,45,987.5,67.0,4.45,12.5,634.0,1074.67,844.8
2016,11,19,11,0,995.0,68.0,4.4,13.0,660.0,1066.85,835.99
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.5,1051.41,823.18
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,1032.01,808.12
2016,11,19,11,45,1004.5,70.0,4.15,13.5,704.5,1005.65,787.37
2016,11,19,12,0,1005.0,71.0,4.1,14.0,714.0,975.64,764.29
2016,11,19,12,15,1005.0,71.0,4.05,14.0,714.5,940.51,739.13
2016,11,19,12,30,1005.0,71.0,4.0,14.0,715.0,902.07,711.63
2016,11,19,12,45,1002.5,71.0,3.95,14.5,706.5,858.53,679.14
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,812.2,644.62
2016,11,19,13,15,994.5,70.5,3.8,15.0,681.5,760.7,606.22
2016,11,19,13,30,989.0,70.0,3.7,15.0,665.0,707.12,563.85
2016,11,19,13,45,981.0,69.0,3.65,15.0,640.0,649.74,517.74
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,591.03,469.32
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,529.09,416.87
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,466.76,362.57
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.0,402.08,305.2
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,338.6,247.74
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,273.8,189.51
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,208.73,132.57
2016,11,19,15,45,824.0,56.5,2.9,14.0,330.5,145.87,82.61
2016,11,19,16,0,789.0,53.0,2.8,14.0,281.0,87.14,46.68
2016,11,19,16,15,734.0,48.0,2.4,13.0,229.5,44.85,34.64
2016,11,19,16,30,679.0,43.0,2.0,12.0,178.0,40.06,30.26
2016,11,19,16,45,583.5,36.0,1.6,11.0,127.5,33.32,23.89
2016,11,19,17,0,488.0,29.0,1.2,10.0,77.0,26.73,16.93
2016,11,19,17,15,244.0,14.5,1.2,9.0,38.5,12.98,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,183.32,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,432.82,297.93
2016,11,20,7,45,553.5,31.0,1.35,5.0,106.5,556.39,452.81
2016,11,20,8,0,662.0,39.0,1.5,6.0,155.0,679.97,556.75
2016,11,20,8,15,721.0,43.5,1.6,6.5,206.5,757.93,619.72
2016,11,20,8,30,780.0,48.0,1.7,7.0,258.0,835.96,679.05
2016,11,20,8,45,814.0,52.5,1.8,8.0,307.5,889.57,716.28
2016,11,20,9,0,848.0,57.0,1.9,9.0,357.0,930.36,742.68
2016,11,20,9,15,873.0,59.5,2.1,9.5,402.5,967.37,768.05
2016,11,20,9,30,898.0,62.0,2.3,10.0,448.0,1001.68,790.92
2016,11,20,9,45,914.5,64.0,2.55,11.0,488.0,1023.59,803.89
2016,11,20,10,0,931.0,66.0,2.8,12.0,528.0,1042.02,814.31
2016,11,20,10,15,942.5,67.5,2.75,12.5,561.0,1050.99,816.55
2016,11,20,10,30,954.0,69.0,2.7,13.0,594.0,1056.1,816.36
2016,11,20,10,45,961.5,70.5,2.7,13.5,619.5,1053.26,811.51
2016,11,20,11,0,969.0,72.0,2.7,14.0,645.0,1046.44,804.25
2016,11,20,11,15,973.5,72.5,2.7,14.5,662.5,1031.47,791.73
2016,11,20,11,30,978.0,73.0,2.7,15.0,680.0,1012.65,776.89
2016,11,20,11,45,981.5,72.5,2.7,15.5,689.0,987.9,758.22
2016,11,20,12,0,985.0,72.0,2.7,16.0,698.0,959.48,737.26
2016,11,20,12,15,984.5,72.0,2.7,16.0,698.5,924.67,713.35
2016,11,20,12,30,984.0,72.0,2.7,16.0,699.0,886.65,687.21
2016,11,20,12,45,980.5,72.5,2.75,16.5,691.0,843.81,656.7
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,798.31,624.16
2016,11,20,13,15,971.5,72.0,2.8,17.0,666.5,747.38,587.36
2016,11,20,13,30,966.0,71.0,2.8,17.0,650.0,694.46,546.73
2016,11,20,13,45,957.5,70.5,2.85,17.0,625.5,638.54,502.93
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,581.36,456.8
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,520.56,406.25
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,459.44,353.88
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,395.91,297.65
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,333.34,241.26
2016,11,20,15,15,864.0,61.5,2.75,17.5,414.5,269.76,184.82
2016,11,20,15,30,840.0,59.0,2.6,17.0,370.0,205.96,129.6
2016,11,20,15,45,804.5,55.5,2.5,16.5,321.5,144.24,81.11
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,86.71,45.89
2016,11,20,16,15,713.5,47.5,2.15,15.0,222.5,44.23,33.78
2016,11,20,16,30,658.0,43.0,1.9,14.0,172.0,39.88,29.83
2016,11,20,16,45,562.5,35.5,1.65,13.0,123.0,32.75,23.16
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,25.74,15.85
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,156.15,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,385.93,254.47
2016,11,21,7,45,484.5,32.5,2.9,8.0,98.0,497.76,407.8
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,621.01,514.61
2016,11,21,8,15,656.0,46.5,3.1,9.5,193.5,701.61,580.77
2016,11,21,8,30,718.0,52.0,3.0,10.0,243.0,782.48,642.95
2016,11,21,8,45,755.0,56.0,2.9,11.0,290.5,837.16,680.79
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,890.16,715.27
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,928.24,741.72
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,963.56,765.45
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.0,974.03,769.42
2016,11,21,10,0,876.0,71.0,4.6,17.0,502.0,992.95,780.21
2016,11,21,10,15,888.0,72.5,4.7,17.5,534.0,1002.48,784.54
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,1008.37,786.49
2016,11,21,10,45,907.0,75.5,4.9,19.0,590.5,1005.54,780.94
2016,11,21,11,0,914.0,77.0,5.0,20.0,615.0,998.96,773.01
2016,11,21,11,15,919.0,78.0,5.0,20.0,632.0,986.07,763.1
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,969.49,750.82
2016,11,21,11,45,927.0,78.5,5.0,20.5,658.0,945.65,732.15
2016,11,21,12,0,930.0,78.0,5.0,21.0,667.0,918.38,711.26
2016,11,21,12,15,929.5,78.0,5.0,21.0,667.5,885.35,687.8
2016,11,21,12,30,929.0,78.0,5.0,21.0,668.0,849.3,662.19
2016,11,21,12,45,924.0,78.5,5.0,21.5,659.5,807.44,631.07
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,763.21,598.22
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,714.74,562.04
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,664.5,522.73
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.0,609.78,478.17
2016,11,21,14,0,883.0,77.0,5.0,23.0,568.0,554.27,432.05
2016,11,21,14,15,869.0,75.0,4.95,22.5,537.0,495.57,383.88
2016,11,21,14,30,855.0,73.0,4.9,22.0,506.0,436.9,334.28
2016,11,21,14,45,830.5,72.5,4.85,22.0,467.5,375.94,281.1
2016,11,21,15,0,806.0,72.0,4.8,22.0,429.0,316.08,228.05
2016,11,21,15,15,779.5,69.0,4.6,21.5,386.5,255.56,174.85
2016,11,21,15,30,753.0,66.0,4.4,21.0,344.0,197.68,125.17
2016,11,21,15,45,712.0,62.5,4.2,21.0,297.0,140.51,80.6
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,88.26,48.52
2016,11,21,16,15,612.0,53.5,3.6,20.0,202.5,44.42,33.22
2016,11,21,16,30,553.0,48.0,3.2,19.0,155.0,39.88,29.15
2016,11,21,16,45,453.0,39.0,2.8,18.5,110.0,32.32,22.18
2016,11,21,17,0,353.0,30.0,2.4,18.0,65.0,24.87,14.58
2016,11,21,17,15,176.5,15.0,2.45,17.5,32.5,12.2,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.5,4.05,17.0,0.5,0.39,0.0
2016,11,22,7,30,0.0,1.0,4.0,17.0,1.0,0.75,0.0
2016,11,22,7,45,0.0,2.5,4.0,17.0,2.5,1.89,0.0
2016,11,22,8,0,0.0,4.0,4.0,17.0,4.0,3.03,0.0
2016,11,22,8,15,0.0,6.0,4.05,17.5,6.0,4.54,0.0
2016,11,22,8,30,0.0,8.0,4.1,18.0,8.0,6.07,0.0
2016,11,22,8,45,0.0,10.0,4.15,18.5,10.0,7.59,0.78
2016,11,22,9,0,0.0,12.0,4.2,19.0,12.0,9.12,2.06
2016,11,22,9,15,0.0,13.5,4.5,19.5,13.5,10.27,3.0
2016,11,22,9,30,0.0,15.0,4.8,20.0,15.0,11.42,3.93
2016,11,22,9,45,0.0,16.5,5.1,20.5,16.5,12.58,4.85
2016,11,22,10,0,0.0,18.0,5.4,21.0,18.0,13.73,5.77
2016,11,22,10,15,0.0,66.0,5.5,21.0,66.0,50.66,36.28
2016,11,22,10,30,0.0,114.0,5.6,21.0,114.0,90.31,68.69
2016,11,22,10,45,0.0,87.0,5.7,21.5,87.0,66.97,49.37
2016,11,22,11,0,0.0,60.0,5.8,22.0,60.0,46.08,32.15
2016,11,22,11,15,0.0,61.5,5.7,22.0,61.5,47.25,33.07
2016,11,22,11,30,0.0,63.0,5.6,22.0,63.0,48.42,33.99
2016,11,22,11,45,0.0,87.0,5.6,22.0,87.0,67.02,49.1
2016,11,22,12,0,0.0,111.0,5.6,22.0,111.0,86.49,64.84
2016,11,22,12,15,0.0,95.0,5.45,22.0,95.0,73.31,54.15
2016,11,22,12,30,0.0,79.0,5.3,22.0,79.0,60.83,44.03
2016,11,22,12,45,2.5,134.5,5.2,22.5,136.0,107.55,81.78
2016,11,22,13,0,5.0,190.0,5.1,23.0,193.0,155.92,120.32
2016,11,22,13,15,3.0,179.0,4.95,23.0,181.0,144.39,111.09
2016,11,22,13,30,1.0,168.0,4.8,23.0,169.0,133.29,102.29
2016,11,22,13,45,0.5,93.0,4.65,23.0,93.5,71.96,53.04
2016,11,22,14,0,0.0,18.0,4.5,23.0,18.0,13.76,5.64
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,27.93,17.33
2016,11,22,14,30,0.0,55.0,4.2,23.0,55.0,42.16,29.05
2016,11,22,14,45,0.0,30.5,4.05,23.0,30.5,23.3,13.6
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,4.57,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,4.18,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,3.8,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.04,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.27,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,1.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.76,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.5,3.25,9.0,23.0,141.0,0.0
2016,11,23,7,30,338.0,23.0,3.4,9.0,46.0,349.94,200.98
2016,11,23,7,45,459.5,31.5,3.55,9.5,91.5,486.06,395.38
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,607.14,502.42
2016,11,23,8,15,646.5,46.0,3.85,10.5,186.5,691.13,573.0
2016,11,23,8,30,712.0,52.0,4.0,11.0,236.0,775.68,640.11
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.0,835.4,684.26
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,893.6,725.7
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.5,933.81,752.24
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,971.28,776.09
2016,11,23,9,45,872.5,67.0,4.45,15.0,463.0,984.28,780.84
2016,11,23,10,0,892.0,69.0,4.5,16.0,503.0,1005.71,791.69
2016,11,23,10,15,905.0,71.0,4.4,16.5,536.0,1017.05,795.35
2016,11,23,10,30,918.0,73.0,4.3,17.0,569.0,1024.67,796.74
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.5,1023.66,792.5
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,1018.8,785.86
2016,11,23,11,15,942.5,75.5,4.0,18.0,638.0,1005.57,775.15
2016,11,23,11,30,948.0,76.0,3.9,18.0,656.0,988.58,762.1
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.5,966.19,744.41
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,940.17,724.43
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,906.92,700.62
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,870.51,674.68
2016,11,23,12,45,955.5,74.5,3.55,19.5,669.5,828.61,643.88
2016,11,23,13,0,953.0,74.0,3.5,20.0,662.0,784.08,611.22
2016,11,23,13,15,948.0,73.5,3.4,20.0,646.0,735.41,575.47
2016,11,23,13,30,943.0,73.0,3.3,20.0,630.0,684.72,536.1
2016,11,23,13,45,934.5,72.0,3.2,20.0,606.0,629.69,492.59
2016,11,23,14,0,926.0,71.0,3.1,20.0,582.0,573.47,447.06
2016,11,23,14,15,914.0,69.5,3.0,20.0,551.0,514.15,397.91
2016,11,23,14,30,902.0,68.0,2.9,20.0,520.0,454.54,347.15
2016,11,23,14,45,884.5,66.0,2.8,20.0,482.0,392.42,293.18
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,331.17,238.85
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,268.87,183.95
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,206.54,130.23
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,146.14,82.43
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,89.97,47.0
2016,11,23,16,15,690.0,47.0,1.65,18.0,213.0,43.57,32.76
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,38.83,28.51
2016,11,23,16,45,537.5,34.5,1.2,16.5,116.5,31.72,21.87
2016,11,23,17,0,441.0,27.0,1.0,16.0,69.0,24.74,14.51
2016,11,23,17,15,220.5,13.5,1.0,15.5,34.5,11.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.5,11.0,1.1,8.5,21.0,127.6,0.0
2016,11,24,7,30,305.0,22.0,1.2,9.0,42.0,319.78,164.27
2016,11,24,7,45,411.0,33.0,1.35,10.0,85.0,446.39,357.36
2016,11,24,8,0,517.0,44.0,1.5,11.0,128.0,565.51,459.84
2016,11,24,8,15,584.5,50.5,1.5,11.5,176.0,648.79,527.0
2016,11,24,8,30,652.0,57.0,1.5,12.0,224.0,733.47,591.1
2016,11,24,8,45,686.5,63.5,1.55,13.0,270.0,787.2,628.55
2016,11,24,9,0,721.0,70.0,1.6,14.0,316.0,832.0,657.89
2016,11,24,9,15,750.5,74.0,1.85,15.0,359.5,874.84,686.88
2016,11,24,9,30,780.0,78.0,2.1,16.0,403.0,915.07,713.19
2016,11,24,9,45,795.5,82.0,2.4,17.0,440.5,938.31,727.61
2016,11,24,10,0,811.0,86.0,2.7,18.0,478.0,958.24,739.58
2016,11,24,10,15,826.0,88.5,2.7,18.5,510.5,972.33,746.1
2016,11,24,10,30,841.0,91.0,2.7,19.0,543.0,982.8,750.27
2016,11,24,10,45,847.0,94.0,2.75,19.5,567.0,981.21,746.87
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,975.96,741.28
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,965.12,733.1
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,950.66,722.67
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,931.82,708.09
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,899.13,684.22
2016,11,24,12,15,641.0,178.0,2.8,21.0,578.0,763.11,588.42
2016,11,24,12,30,397.0,261.0,2.8,21.0,509.0,594.0,461.96
2016,11,24,12,45,389.5,259.5,2.85,21.5,501.0,565.78,440.9
2016,11,24,13,0,382.0,258.0,2.9,22.0,493.0,537.03,418.41
2016,11,24,13,15,622.5,176.0,2.9,22.0,547.5,622.94,484.62
2016,11,24,13,30,863.0,94.0,2.9,22.0,602.0,661.02,513.24
2016,11,24,13,45,849.5,94.0,2.9,22.5,578.0,606.72,469.73
2016,11,24,14,0,836.0,94.0,2.9,23.0,554.0,551.88,425.46
2016,11,24,14,15,822.0,92.0,2.85,23.0,523.5,494.65,378.98
2016,11,24,14,30,808.0,90.0,2.8,23.0,493.0,437.55,331.32
2016,11,24,14,45,786.0,87.5,2.75,23.0,456.0,377.45,280.28
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,318.96,229.58
2016,11,24,15,15,735.5,81.5,2.45,22.5,377.0,257.51,176.79
2016,11,24,15,30,707.0,78.0,2.2,22.0,335.0,200.86,128.86
2016,11,24,15,45,660.5,74.0,1.95,22.0,288.5,144.67,85.28
2016,11,24,16,0,614.0,70.0,1.7,22.0,242.0,94.06,53.3
2016,11,24,16,15,551.5,62.5,1.5,21.0,195.0,50.78,38.57
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,44.97,33.42
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.0,36.45,25.63
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,28.01,16.92
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,13.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.18,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.27,0.0
2016,11,25,7,45,0.0,7.0,1.75,15.5,7.0,5.3,0.0
2016,11,25,8,0,0.0,11.0,2.1,16.0,11.0,8.34,1.34
2016,11,25,8,15,0.0,15.5,2.35,16.0,15.5,11.77,4.35
2016,11,25,8,30,0.0,20.0,2.6,16.0,20.0,15.2,7.35
2016,11,25,8,45,0.0,24.5,2.85,16.0,24.5,18.65,10.31
2016,11,25,9,0,0.0,29.0,3.1,16.0,29.0,22.1,13.25
2016,11,25,9,15,0.0,33.5,3.2,16.0,33.5,25.56,16.17
2016,11,25,9,30,0.0,38.0,3.3,16.0,38.0,29.03,19.06
2016,11,25,9,45,0.0,87.0,3.45,16.0,87.0,67.7,51.64
2016,11,25,10,0,0.0,136.0,3.6,16.0,136.0,113.43,89.62
2016,11,25,10,15,0.0,116.5,3.65,16.0,116.5,93.4,72.75
2016,11,25,10,30,0.0,97.0,3.7,16.0,97.0,75.45,57.69
2016,11,25,10,45,0.0,104.0,3.8,16.0,104.0,81.29,62.45
2016,11,25,11,0,0.0,111.0,3.9,16.0,111.0,87.11,67.18
2016,11,25,11,15,0.0,114.5,3.9,16.0,114.5,89.91,69.4
2016,11,25,11,30,0.0,118.0,3.9,16.0,118.0,92.7,71.63
2016,11,25,11,45,0.0,108.0,3.9,16.5,108.0,84.11,64.35
2016,11,25,12,0,0.0,98.0,3.9,17.0,98.0,75.78,57.33
2016,11,25,12,15,0.0,121.5,3.85,17.0,121.5,95.18,73.29
2016,11,25,12,30,0.0,145.0,3.8,17.0,145.0,114.79,89.34
2016,11,25,12,45,0.0,113.5,3.75,17.0,113.5,88.34,67.66
2016,11,25,13,0,0.0,82.0,3.7,17.0,82.0,63.13,46.92
2016,11,25,13,15,2.0,132.0,3.65,17.0,133.0,104.65,81.27
2016,11,25,13,30,4.0,182.0,3.6,17.0,184.0,147.15,116.08
2016,11,25,13,45,3.5,177.5,3.55,17.0,179.5,142.35,112.23
2016,11,25,14,0,3.0,173.0,3.5,17.0,175.0,137.65,108.55
2016,11,25,14,15,15.5,184.0,3.45,16.5,192.0,151.87,120.6
2016,11,25,14,30,28.0,195.0,3.4,16.0,209.0,164.31,131.03
2016,11,25,14,45,33.0,184.5,3.35,16.0,200.0,159.31,126.86
2016,11,25,15,0,38.0,174.0,3.3,16.0,191.0,148.32,117.65
2016,11,25,15,15,29.5,158.5,3.15,15.5,171.0,129.63,102.6
2016,11,25,15,30,21.0,143.0,3.0,15.0,151.0,111.17,87.73
2016,11,25,15,45,16.5,124.0,2.95,15.0,129.5,93.96,73.58
2016,11,25,16,0,12.0,105.0,2.9,15.0,108.0,77.58,60.1
2016,11,25,16,15,6.0,84.5,2.7,14.5,86.0,61.25,48.92
2016,11,25,16,30,0.0,64.0,2.5,14.0,64.0,46.89,35.96
2016,11,25,16,45,0.0,44.0,2.35,14.0,44.0,32.74,22.95
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,18.34,9.3
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,9.14,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.5,12.0,2.05,9.5,14.5,41.74,0.0
2016,11,26,7,30,83.0,24.0,2.2,10.0,29.0,122.94,41.65
2016,11,26,7,45,176.0,43.0,2.4,10.5,67.0,260.69,209.86
2016,11,26,8,0,269.0,62.0,2.6,11.0,105.0,368.97,307.81
2016,11,26,8,15,338.0,76.0,2.55,11.5,148.5,453.54,380.51
2016,11,26,8,30,407.0,90.0,2.5,12.0,192.0,541.18,451.64
2016,11,26,8,45,362.5,107.0,2.45,12.5,211.0,525.97,438.4
2016,11,26,9,0,318.0,124.0,2.4,13.0,230.0,484.75,404.16
2016,11,26,9,15,311.5,148.5,2.35,13.5,264.0,511.03,422.71
2016,11,26,9,30,305.0,173.0,2.3,14.0,298.0,534.94,438.44
2016,11,26,9,45,198.0,191.0,2.25,15.0,275.0,423.65,346.33
2016,11,26,10,0,91.0,209.0,2.2,16.0,252.0,310.48,251.98
2016,11,26,10,15,263.5,204.0,2.15,16.5,341.5,517.58,417.46
2016,11,26,10,30,436.0,199.0,2.1,17.0,431.0,701.08,553.95
2016,11,26,10,45,430.5,215.5,2.05,17.5,453.0,705.31,552.44
2016,11,26,11,0,425.0,232.0,2.0,18.0,475.0,685.56,535.9
2016,11,26,11,15,320.0,257.0,1.95,18.0,443.5,601.33,470.95
2016,11,26,11,30,215.0,282.0,1.9,18.0,412.0,497.15,391.01
2016,11,26,11,45,232.5,284.5,1.85,18.5,427.0,505.13,396.7
2016,11,26,12,0,250.0,287.0,1.8,19.0,442.0,511.47,400.35
2016,11,26,12,15,316.5,274.0,1.75,19.0,470.5,560.17,436.9
2016,11,26,12,30,383.0,261.0,1.7,19.0,499.0,583.82,454.54
2016,11,26,12,45,191.5,205.0,1.65,19.5,324.0,358.62,282.56
2016,11,26,13,0,0.0,149.0,1.6,20.0,149.0,117.66,90.02
2016,11,26,13,15,3.5,170.5,1.55,20.0,172.5,137.84,106.84
2016,11,26,13,30,7.0,192.0,1.5,20.0,196.0,157.62,122.75
2016,11,26,13,45,3.5,150.5,1.5,20.0,152.5,120.11,92.71
2016,11,26,14,0,0.0,109.0,1.5,20.0,109.0,84.34,63.87
2016,11,26,14,15,0.0,122.5,1.5,20.0,122.5,94.96,72.71
2016,11,26,14,30,0.0,136.0,1.5,20.0,136.0,105.4,81.36
2016,11,26,14,45,0.0,100.0,1.5,20.0,100.0,76.97,58.26
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,49.07,35.36
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,44.04,31.35
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,39.01,27.28
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,33.23,22.46
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,27.46,17.59
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,22.09,13.87
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,16.73,9.05
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,11.39,4.21
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,6.06,0.0
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.5,3.3,12.5,8.5,6.69,0.0
2016,11,27,7,30,0.0,17.0,3.5,13.0,17.0,13.18,0.0
2016,11,27,7,45,8.5,36.0,3.75,13.5,37.5,44.16,30.33
2016,11,27,8,0,17.0,55.0,4.0,14.0,58.0,82.19,63.99
2016,11,27,8,15,28.0,75.0,4.3,14.5,81.5,114.53,92.51
2016,11,27,8,30,39.0,95.0,4.6,15.0,105.0,146.3,120.12
2016,11,27,8,45,46.0,114.0,4.9,15.5,127.5,172.44,142.31
2016,11,27,9,0,53.0,133.0,5.2,16.0,150.0,198.51,163.98
2016,11,27,9,15,26.5,89.0,5.4,16.5,97.5,108.34,87.27
2016,11,27,9,30,0.0,45.0,5.6,17.0,45.0,34.41,23.49
2016,11,27,9,45,0.0,55.0,5.85,18.0,55.0,42.12,29.81
2016,11,27,10,0,0.0,65.0,6.1,19.0,65.0,49.86,36.05
2016,11,27,10,15,0.0,78.5,6.2,19.5,78.5,60.33,44.56
2016,11,27,10,30,0.0,92.0,6.3,20.0,92.0,71.17,53.31
2016,11,27,10,45,0.0,93.0,6.45,20.5,93.0,71.88,53.68
2016,11,27,11,0,0.0,94.0,6.6,21.0,94.0,72.63,54.1
2016,11,27,11,15,0.0,97.0,6.65,21.0,97.0,75.08,56.03
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,77.53,57.96
2016,11,27,11,45,0.0,113.0,6.75,21.5,113.0,88.34,66.59
2016,11,27,12,0,0.0,126.0,6.8,22.0,126.0,99.18,75.2
2016,11,27,12,15,2.0,155.5,6.8,22.0,157.0,125.94,96.84
2016,11,27,12,30,4.0,185.0,6.8,22.0,188.0,152.86,118.51
2016,11,27,12,45,147.0,230.0,6.8,22.5,319.5,333.48,265.43
2016,11,27,13,0,290.0,275.0,6.8,23.0,451.0,488.44,386.74
2016,11,27,13,15,319.0,262.0,6.75,23.0,451.5,477.14,377.66
2016,11,27,13,30,348.0,249.0,6.7,23.0,452.0,462.87,366.35
2016,11,27,13,45,276.0,249.5,6.65,23.0,406.5,398.16,314.51
2016,11,27,14,0,204.0,250.0,6.6,23.0,361.0,330.03,260.05
2016,11,27,14,15,158.0,236.0,6.5,23.0,319.0,280.29,220.11
2016,11,27,14,30,112.0,222.0,6.4,23.0,277.0,228.91,178.95
2016,11,27,14,45,377.5,165.5,6.3,23.0,332.0,290.29,222.99
2016,11,27,15,0,643.0,109.0,6.2,23.0,387.0,304.4,224.41
2016,11,27,15,15,611.5,103.5,6.0,23.0,347.0,249.11,176.16
2016,11,27,15,30,580.0,98.0,5.8,23.0,307.0,197.27,131.94
2016,11,27,15,45,538.5,90.5,5.6,23.0,264.0,146.22,91.65
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,100.34,60.99
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,54.89,41.85
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,47.39,35.15
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.0,36.85,25.61
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,26.32,15.11
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,13.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,58.72,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,167.53,17.78
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,296.8,231.61
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,410.1,334.05
2016,11,28,8,15,394.5,63.0,5.2,19.5,144.0,485.44,398.59
2016,11,28,8,30,452.0,76.0,5.3,20.0,186.0,563.01,461.93
2016,11,28,8,45,512.0,80.0,5.45,20.5,229.5,639.66,522.04
2016,11,28,9,0,572.0,84.0,5.6,21.0,273.0,711.38,576.23
2016,11,28,9,15,687.0,78.5,5.85,21.0,335.5,823.75,660.9
2016,11,28,9,30,802.0,73.0,6.1,21.0,398.0,928.88,737.97
2016,11,28,9,45,589.0,128.0,6.35,21.5,379.0,792.41,634.51
2016,11,28,10,0,376.0,183.0,6.6,22.0,360.0,610.43,492.45
2016,11,28,10,15,634.0,131.5,6.7,22.0,454.0,838.12,667.25
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,1006.99,788.92
2016,11,28,10,45,909.5,79.0,6.95,22.0,576.5,1011.85,791.07
2016,11,28,11,0,927.0,78.0,7.1,22.0,605.0,1012.85,791.41
2016,11,28,11,15,672.0,160.0,6.95,22.0,548.0,863.17,680.88
2016,11,28,11,30,417.0,242.0,6.8,22.0,491.0,663.52,527.02
2016,11,28,11,45,412.0,247.5,6.65,22.0,497.0,649.56,515.85
2016,11,28,12,0,407.0,253.0,6.5,22.0,503.0,634.19,503.09
2016,11,28,12,15,681.5,165.5,6.45,22.0,585.0,787.29,622.79
2016,11,28,12,30,956.0,78.0,6.4,22.0,667.0,875.41,686.92
2016,11,28,12,45,953.5,77.5,6.35,22.5,660.0,834.06,654.94
2016,11,28,13,0,951.0,77.0,6.3,23.0,653.0,790.09,621.65
2016,11,28,13,15,945.5,76.0,6.25,23.0,637.0,741.08,585.06
2016,11,28,13,30,940.0,75.0,6.2,23.0,621.0,690.12,544.79
2016,11,28,13,45,929.5,75.0,6.2,23.0,597.0,635.5,500.95
2016,11,28,14,0,919.0,75.0,6.2,23.0,573.0,579.85,455.25
2016,11,28,14,15,906.0,73.0,6.05,22.5,542.0,520.25,405.89
2016,11,28,14,30,893.0,71.0,5.9,22.0,511.0,460.48,354.98
2016,11,28,14,45,873.5,69.5,5.75,22.0,473.0,398.83,300.74
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,337.59,245.96
2016,11,28,15,15,827.5,65.0,5.2,21.5,392.0,274.5,190.02
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,213.96,137.26
2016,11,28,15,45,762.5,58.5,4.4,21.0,302.0,154.19,89.05
2016,11,28,16,0,724.0,55.0,4.0,21.0,255.0,98.91,52.31
2016,11,28,16,15,662.5,49.5,3.45,19.5,206.0,46.46,35.03
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,40.29,29.59
2016,11,28,16,45,494.5,36.0,2.4,17.0,110.5,30.19,20.41
2016,11,28,17,0,388.0,28.0,1.9,16.0,64.0,23.39,13.14
2016,11,28,17,15,194.0,14.0,1.8,15.5,32.0,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,87.75,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,226.54,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,384.86,302.96
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,528.18,432.61
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,619.59,509.37
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,713.0,583.14
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,779.0,632.53
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,837.01,673.64
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,881.5,701.89
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,923.44,727.21
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,952.19,742.42
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,977.68,755.05
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,991.48,761.7
