Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,1001.62,766.02
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,990.85,755.12
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,988.52,750.36
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,978.46,740.39
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,964.74,728.07
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,944.57,710.53
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,920.86,690.83
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,889.68,669.42
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,855.45,646.01
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,816.03,617.85
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,773.99,587.92
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,726.91,555.2
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,677.94,519.13
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,624.51,479.02
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,569.97,436.77
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,512.35,390.65
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,455.67,343.74
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,394.63,292.24
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,334.41,240.1
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,272.67,186.63
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,213.44,135.96
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,154.39,89.15
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,99.87,53.02
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,48.55,36.69
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,37.78,27.29
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,30.48,20.57
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,23.32,12.99
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,55.57,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,341.34,272.78
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,596.4,495.48
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,687.03,574.02
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,778.87,649.63
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,844.28,700.35
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,908.46,747.83
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,940.25,768.23
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,980.31,793.97
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,1008.81,810.42
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,1034.09,824.19
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,1046.44,827.52
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,1054.97,828.13
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,1055.71,824.21
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,1052.44,817.72
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,1039.79,806.86
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,1023.21,793.53
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,999.8,774.62
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,972.66,753.4
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,939.5,729.91
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,903.0,704.16
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,861.02,673.22
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,816.17,640.26
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,766.24,604.62
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,714.17,564.32
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,657.85,520.06
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,600.17,473.48
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,539.67,423.3
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,478.7,371.15
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,414.98,315.42
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,352.19,259.16
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,287.6,201.33
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,225.08,145.98
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,162.82,94.62
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,101.67,52.23
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,45.73,35.13
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,36.67,27.04
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,29.82,20.58
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,23.12,13.23
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,11.19,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,104.57,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,258.59,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,412.37,322.41
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,547.34,450.55
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,636.75,526.35
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,719.24,592.24
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,780.89,638.17
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,841.17,680.74
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,885.97,711.63
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,928.24,739.81
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,955.16,756.39
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,978.8,770.45
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,993.44,778.67
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,1004.4,784.44
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,1005.33,783.31
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,990.66,771.5
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,980.29,761.64
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,966.29,749.42
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,945.98,733.05
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,922.17,714.48
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,891.22,692.69
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,857.22,668.78
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,817.41,639.46
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,775.09,608.32
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,728.34,574.03
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,679.71,536.39
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,626.31,494.29
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,571.86,450.25
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,516.71,404.38
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,458.43,354.81
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,397.65,302.02
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,337.82,248.86
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,275.96,194.09
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,216.67,142.19
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,158.09,94.43
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,104.04,57.13
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,49.13,37.91
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,38.52,28.42
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,31.27,21.63
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,24.15,13.9
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,15.92,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,119.58,90.0
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,213.96,177.75
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,269.54,228.2
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,326.01,277.87
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,375.55,319.81
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,425.83,360.96
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,268.65,227.26
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,98.67,78.83
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,243.33,203.3
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,398.19,330.09
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,289.88,238.84
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,186.22,150.77
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,206.48,167.25
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,248.59,200.97
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,176.93,141.64
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,131.15,103.27
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,98.26,76.07
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,67.78,50.79
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,134.36,106.08
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,203.81,162.91
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,105.77,82.63
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,18.37,9.78
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,63.11,47.23
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,109.88,86.03
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,176.26,141.07
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,232.45,186.79
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,175.46,140.49
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,119.2,94.57
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,87.96,68.75
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,57.58,43.33
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,51.38,38.19
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,45.19,33.01
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,39.01,27.78
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,32.85,22.51
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,26.32,16.89
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,19.8,11.94
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,13.68,6.31
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,7.58,0.47
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,3.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.64,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.54,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.44,0.0
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,8.34,1.66
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,10.63,3.71
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,12.93,5.73
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,79.41,64.49
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,162.96,136.69
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,88.64,71.92
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,31.35,21.61
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,41.37,30.24
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,51.43,38.82
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,85.04,67.52
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,121.79,98.59
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,116.84,94.25
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,112.22,90.26
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,138.25,112.29
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,164.32,134.21
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,96.21,76.67
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,35.29,24.68
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,57.7,43.79
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,80.59,63.16
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,82.98,65.22
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,85.36,67.3
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,65.02,50.09
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,45.26,33.3
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,45.25,33.36
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,45.23,33.43
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,52.56,39.82
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,59.91,46.25
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,54.09,41.41
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,48.29,36.54
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,41.33,30.53
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,34.39,24.47
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,27.47,18.35
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,20.57,12.97
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,14.45,7.2
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,8.34,1.2
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,4.16,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.42
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.2
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,8.96
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,21.33,13.01
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,25.93,17.0
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,27.86,18.65
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,29.79,20.28
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,46.36,34.57
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,63.12,48.9
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,43.3,31.75
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,23.7,14.81
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,60.35,46.14
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,100.72,80.16
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,131.78,106.26
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,163.21,132.42
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,147.98,119.43
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,133.57,107.23
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,132.12,106.03
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,130.76,104.9
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,123.85,99.17
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,117.13,93.62
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,134.25,108.12
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,151.09,122.35
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,136.55,110.06
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,122.59,98.31
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,153.57,124.55
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,187.81,153.0
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,166.76,135.34
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,146.81,118.63
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,128.6,103.46
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,111.15,88.87
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,93.01,73.63
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,76.02,59.43
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,60.31,46.43
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,46.78,36.4
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,32.99,23.52
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,19.0,9.88
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,9.53,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.51,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.02,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,4.54,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,6.06,0.0
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,7.59,1.02
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,9.12,2.36
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,14.46,7.05
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,19.82,11.72
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,52.16,39.8
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,89.1,71.41
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,111.71,90.39
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,134.51,109.35
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,70.29,54.71
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,17.58,9.52
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,72.63,56.59
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,135.09,108.88
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,153.16,123.83
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,170.98,138.6
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,174.7,141.66
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,178.33,144.69
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,130.77,104.99
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,86.32,67.63
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,126.63,101.65
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,167.13,135.38
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,176.87,143.63
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,194.3,158.22
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,100.33,79.92
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,21.39,12.8
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,49.85,37.36
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,78.45,61.94
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,70.16,54.96
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,61.98,48.04
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,106.58,72.31
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,107.99,63.4
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,59.47,38.6
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,43.48,33.47
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,34.18,24.59
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.82,14.68
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,173.01,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,380.71,278.82
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,524.91,436.97
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,620.64,524.78
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,717.62,608.91
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,784.97,665.01
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,851.25,718.01
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,896.28,750.93
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,938.87,780.9
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,967.28,799.89
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,980.61,807.23
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,572.97,484.31
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,70.49,54.58
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,103.76,82.76
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,138.3,111.44
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,120.72,96.54
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,104.36,82.74
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,174.93,142.12
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,267.16,217.91
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,172.81,139.69
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,104.96,82.72
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,114.93,91.1
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,124.87,99.42
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,111.89,88.66
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,99.26,78.19
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,86.53,67.49
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,74.06,57.0
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,89.95,70.61
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,105.74,84.18
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,82.15,64.42
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,59.13,45.02
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,53.32,40.25
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,47.51,35.42
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,100.8,69.15
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,116.88,73.93
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,67.58,45.84
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,49.69,38.85
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,38.73,28.52
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,27.79,17.11
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,14.0,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,117.53,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,309.28,221.56
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,453.52,376.27
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,549.18,459.79
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,647.32,539.56
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,712.37,589.56
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,776.86,636.49
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,824.76,668.95
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,870.7,698.75
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,893.78,710.7
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,921.7,725.95
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,579.38,472.13
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,152.13,122.29
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,159.53,129.15
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,166.99,134.85
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,417.78,342.51
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,642.67,514.48
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,521.81,417.06
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,366.39,294.09
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,282.93,227.91
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,190.24,152.38
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,299.85,242.58
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,402.49,323.14
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,361.37,289.67
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,322.94,259.03
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,353.16,283.43
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,384.8,307.13
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,338.75,269.45
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,296.07,234.68
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,308.85,240.56
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,296.44,223.37
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,246.58,180.53
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,200.23,141.16
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,160.99,105.3
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,111.62,65.47
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,63.72,40.44
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,44.86,34.31
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,35.98,25.93
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.13,16.49
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,12.61,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,16.32,5.98
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,31.8,21.73
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,51.7,39.91
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,70.3,56.89
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,92.03,76.62
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,113.7,96.0
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,181.46,156.81
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,233.3,202.91
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,194.63,167.41
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,140.11,118.03
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,151.86,128.15
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,163.67,138.24
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,171.91,145.13
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,180.2,152.06
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,179.03,150.77
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,178.14,149.77
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,367.05,315.1
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,530.35,453.52
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,529.4,452.19
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,526.52,449.65
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,376.96,321.94
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,240.73,203.34
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,252.09,213.55
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,261.8,222.05
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,307.87,262.17
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,333.51,283.95
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,247.12,209.39
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,158.3,132.91
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,196.05,164.39
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,210.92,174.34
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,181.38,147.95
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,153.17,122.85
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,123.9,96.98
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,95.98,73.48
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,69.17,53.51
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,51.23,41.68
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,37.73,28.64
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,23.99,14.63
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,12.29,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,133.23,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,337.76,232.05
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,502.4,425.0
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,599.4,514.26
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,699.25,599.46
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,441.46,388.41
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,97.91,81.65
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,106.91,89.72
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,116.22,97.54
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,146.37,124.01
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,176.46,149.96
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,187.35,158.6
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,198.3,167.23
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,205.99,173.05
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,213.75,178.9
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,393.41,330.81
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,545.8,452.72
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,540.45,445.32
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,533.97,438.3
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,546.58,447.91
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,556.0,454.65
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,541.6,441.95
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,525.43,428.03
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,452.28,369.08
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,372.3,304.74
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,348.84,285.59
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,325.36,265.83
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,265.44,216.97
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,204.96,167.57
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,171.42,140.03
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,141.11,115.04
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,121.9,99.13
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,107.05,86.77
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,135.42,95.86
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,118.22,68.93
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,62.79,37.65
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,40.07,31.1
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,32.48,23.71
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,24.98,15.44
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
