Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,34.0,206.16,13.82
2016,12,20,8,0,366.0,31.0,0.1,2.0,68.0,407.86,323.69
2016,12,20,8,15,458.5,40.0,0.2,2.5,111.5,510.32,418.31
2016,12,20,8,30,551.0,49.0,0.3,3.0,155.0,617.25,505.41
2016,12,20,8,45,606.0,55.0,0.45,3.5,200.5,687.82,561.49
2016,12,20,9,0,661.0,61.0,0.6,4.0,246.0,758.51,615.38
2016,12,20,9,15,698.0,65.5,0.75,4.5,289.0,801.48,647.08
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,850.97,682.66
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,884.41,704.58
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,914.96,724.14
2016,12,20,10,15,802.5,79.0,1.3,7.5,444.0,934.44,736.15
2016,12,20,10,30,821.0,81.0,1.4,8.0,478.0,950.54,745.9
2016,12,20,10,45,833.0,83.0,1.55,9.0,505.0,956.66,748.21
2016,12,20,11,0,845.0,85.0,1.7,10.0,532.0,959.18,748.16
2016,12,20,11,15,853.0,86.5,1.8,10.5,552.0,953.54,743.23
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,944.3,736.0
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,928.08,724.64
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,898.13,703.68
2016,12,20,12,15,876.5,87.0,2.25,12.0,601.0,871.42,685.33
2016,12,20,12,30,878.0,87.0,2.3,12.0,605.0,841.69,664.76
2016,12,20,12,45,477.0,175.5,2.35,12.5,457.0,585.1,471.65
2016,12,20,13,0,76.0,264.0,2.4,13.0,309.0,297.53,239.95
2016,12,20,13,15,100.0,263.0,2.4,13.0,320.5,307.61,249.57
2016,12,20,13,30,124.0,262.0,2.4,13.0,332.0,328.72,266.57
2016,12,20,13,45,100.5,248.5,2.45,13.5,304.0,279.15,226.05
2016,12,20,14,0,77.0,235.0,2.5,14.0,276.0,245.54,198.37
2016,12,20,14,15,453.5,156.5,2.45,14.0,378.0,394.52,318.73
2016,12,20,14,30,830.0,78.0,2.4,14.0,480.0,475.2,376.94
2016,12,20,14,45,795.0,80.5,2.4,14.0,444.0,414.25,323.89
2016,12,20,15,0,760.0,83.0,2.4,14.0,408.0,355.82,272.59
2016,12,20,15,15,734.0,79.5,2.2,13.5,369.0,295.98,219.47
2016,12,20,15,30,708.0,76.0,2.0,13.0,330.0,239.8,169.19
2016,12,20,15,45,676.0,70.0,1.8,13.0,287.5,183.08,119.75
2016,12,20,16,0,644.0,64.0,1.6,13.0,245.0,130.04,77.18
2016,12,20,16,15,587.0,57.5,1.5,12.0,200.0,79.02,44.84
2016,12,20,16,30,530.0,51.0,1.4,11.0,155.0,42.02,32.13
2016,12,20,16,45,443.0,41.5,1.35,10.0,112.0,34.23,24.86
2016,12,20,17,0,356.0,32.0,1.3,9.0,69.0,26.46,17.06
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.5,12.96,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.5,3.25,5.0,33.5,203.97,0.0
2016,12,21,8,0,363.0,31.0,3.6,6.0,67.0,404.9,324.92
2016,12,21,8,15,456.5,40.0,3.55,6.5,110.5,508.16,426.08
2016,12,21,8,30,550.0,49.0,3.5,7.0,154.0,615.93,518.13
2016,12,21,8,45,609.0,54.5,3.5,8.0,200.0,689.56,577.56
2016,12,21,9,0,668.0,60.0,3.5,9.0,246.0,763.43,633.83
2016,12,21,9,15,518.5,94.0,3.7,10.0,252.5,669.98,559.69
2016,12,21,9,30,369.0,128.0,3.9,11.0,259.0,563.58,473.12
2016,12,21,9,45,582.0,101.5,4.1,12.0,335.5,751.3,619.4
2016,12,21,10,0,795.0,75.0,4.3,13.0,412.0,923.38,744.33
2016,12,21,10,15,590.0,131.0,4.3,13.5,392.5,792.42,643.15
2016,12,21,10,30,385.0,187.0,4.3,14.0,373.0,617.24,505.69
2016,12,21,10,45,362.5,204.0,4.35,14.5,387.0,608.59,497.19
2016,12,21,11,0,340.0,221.0,4.4,15.0,401.0,598.35,486.73
2016,12,21,11,15,288.5,239.5,4.4,15.5,396.0,560.65,454.35
2016,12,21,11,30,237.0,258.0,4.4,16.0,391.0,500.78,405.4
2016,12,21,11,45,291.0,254.5,4.4,16.5,421.5,557.68,449.28
2016,12,21,12,0,345.0,251.0,4.4,17.0,452.0,589.2,472.99
2016,12,21,12,15,435.5,227.5,4.4,17.0,483.0,646.21,517.38
2016,12,21,12,30,526.0,204.0,4.4,17.0,514.0,678.3,542.64
2016,12,21,12,45,434.5,228.0,4.4,17.5,483.0,604.59,483.32
2016,12,21,13,0,343.0,252.0,4.4,18.0,452.0,520.53,416.48
2016,12,21,13,15,365.5,241.5,4.35,18.0,450.5,506.56,405.9
2016,12,21,13,30,388.0,231.0,4.3,18.0,449.0,490.08,392.82
2016,12,21,13,45,622.0,156.5,4.25,18.5,492.5,563.01,449.5
2016,12,21,14,0,856.0,82.0,4.2,19.0,536.0,589.06,467.75
2016,12,21,14,15,843.5,80.0,4.1,19.0,508.5,533.28,421.39
2016,12,21,14,30,831.0,78.0,4.0,19.0,481.0,477.26,374.06
2016,12,21,14,45,593.5,121.5,3.9,19.0,399.5,369.19,287.18
2016,12,21,15,0,356.0,165.0,3.8,19.0,318.0,270.83,209.43
2016,12,21,15,15,343.0,151.5,3.4,18.5,287.5,231.17,175.52
2016,12,21,15,30,330.0,138.0,3.0,18.0,257.0,193.08,142.68
2016,12,21,15,45,495.0,99.5,2.7,17.5,252.5,172.49,117.19
2016,12,21,16,0,660.0,61.0,2.4,17.0,248.0,130.87,76.01
2016,12,21,16,15,603.5,55.0,2.2,16.0,202.5,79.27,43.41
2016,12,21,16,30,547.0,49.0,2.0,15.0,157.0,40.57,30.32
2016,12,21,16,45,458.0,40.5,1.85,14.0,113.5,33.5,23.79
2016,12,21,17,0,369.0,32.0,1.7,13.0,70.0,26.5,16.83
2016,12,21,17,15,184.5,16.0,1.75,12.5,35.0,12.96,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,160.5,16.0,4.25,6.5,31.5,186.59,0.0
2016,12,22,8,0,321.0,32.0,4.4,7.0,63.0,369.48,295.67
2016,12,22,8,15,416.5,42.0,4.55,7.5,106.0,474.75,399.56
2016,12,22,8,30,512.0,52.0,4.7,8.0,149.0,584.69,495.13
2016,12,22,8,45,575.0,58.0,4.9,8.5,194.5,662.29,560.72
2016,12,22,9,0,638.0,64.0,5.1,9.0,240.0,740.21,623.76
2016,12,22,9,15,677.0,68.5,5.05,9.5,283.5,792.47,663.12
2016,12,22,9,30,716.0,73.0,5.0,10.0,327.0,843.15,699.75
2016,12,22,9,45,743.0,76.0,5.0,10.5,366.5,870.97,718.11
2016,12,22,10,0,770.0,79.0,5.0,11.0,406.0,903.55,739.72
2016,12,22,10,15,789.0,82.0,4.85,11.5,440.0,925.02,751.53
2016,12,22,10,30,808.0,85.0,4.7,12.0,474.0,943.15,760.69
2016,12,22,10,45,821.5,86.5,4.6,12.5,501.5,950.42,762.23
2016,12,22,11,0,835.0,88.0,4.5,13.0,529.0,954.1,761.33
2016,12,22,11,15,843.5,89.0,4.4,13.5,549.0,948.66,754.01
2016,12,22,11,30,852.0,90.0,4.3,14.0,569.0,939.64,744.38
2016,12,22,11,45,872.0,85.0,4.2,14.5,584.5,919.57,727.27
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,906.92,715.97
2016,12,22,12,15,893.5,80.0,4.0,15.0,604.0,880.05,695.87
2016,12,22,12,30,895.0,80.0,3.9,15.0,608.0,850.11,673.76
2016,12,22,12,45,891.5,80.5,3.85,15.5,604.0,813.77,646.07
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,774.94,616.65
2016,12,22,13,15,884.0,80.5,3.75,16.0,588.0,732.36,585.55
2016,12,22,13,30,880.0,80.0,3.7,16.0,576.0,687.72,551.02
2016,12,22,13,45,871.5,79.5,3.65,16.0,556.5,638.41,511.72
2016,12,22,14,0,863.0,79.0,3.6,16.0,537.0,587.87,470.58
2016,12,22,14,15,851.5,77.0,3.55,16.0,510.5,536.0,427.32
2016,12,22,14,30,840.0,75.0,3.5,16.0,484.0,480.12,379.83
2016,12,22,14,45,817.5,74.5,3.45,16.0,449.5,421.0,328.63
2016,12,22,15,0,795.0,74.0,3.4,16.0,415.0,363.16,277.31
2016,12,22,15,15,770.0,71.0,3.1,15.5,376.5,303.84,224.33
2016,12,22,15,30,745.0,68.0,2.8,15.0,338.0,246.74,173.04
2016,12,22,15,45,706.0,64.5,2.55,14.5,294.5,189.13,123.2
2016,12,22,16,0,667.0,61.0,2.3,14.0,251.0,133.13,78.35
2016,12,22,16,15,611.0,55.5,2.1,13.5,205.5,81.42,45.0
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,41.42,31.34
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,34.32,24.7
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,27.31,17.68
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,13.36,0.47
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,11.06,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,26.38,15.41
2016,12,23,8,15,4.0,48.0,3.2,10.5,49.0,50.84,37.58
2016,12,23,8,30,8.0,67.0,3.4,11.0,69.0,73.48,57.72
2016,12,23,8,45,17.0,86.0,3.6,11.5,90.5,100.02,81.2
2016,12,23,9,0,26.0,105.0,3.8,12.0,112.0,142.63,117.92
2016,12,23,9,15,31.5,122.5,3.85,12.5,133.0,165.2,136.96
2016,12,23,9,30,37.0,140.0,3.9,13.0,154.0,187.77,155.63
2016,12,23,9,45,40.5,156.0,3.95,13.5,172.5,206.13,170.4
2016,12,23,10,0,44.0,172.0,4.0,14.0,191.0,224.46,184.92
2016,12,23,10,15,22.0,149.5,4.0,14.5,159.0,151.19,122.72
2016,12,23,10,30,0.0,127.0,4.0,15.0,127.0,104.23,82.2
2016,12,23,10,45,0.0,134.5,4.0,16.0,134.5,110.26,86.77
2016,12,23,11,0,0.0,142.0,4.0,17.0,142.0,116.34,91.28
2016,12,23,11,15,1.0,158.0,4.05,17.0,159.0,131.47,103.61
2016,12,23,11,30,2.0,174.0,4.1,17.0,176.0,146.55,115.84
2016,12,23,11,45,1.0,163.5,4.15,17.5,164.5,134.69,105.78
2016,12,23,12,0,0.0,153.0,4.2,18.0,153.0,123.51,96.37
2016,12,23,12,15,0.0,154.5,4.2,18.0,154.5,124.33,97.01
2016,12,23,12,30,0.0,156.0,4.2,18.0,156.0,125.2,97.69
2016,12,23,12,45,85.5,216.0,4.2,18.5,266.5,262.09,210.45
2016,12,23,13,0,171.0,276.0,4.2,19.0,377.0,398.88,318.55
2016,12,23,13,15,137.0,268.5,4.15,19.0,348.0,355.2,283.07
2016,12,23,13,30,103.0,261.0,4.1,19.0,319.0,301.04,239.88
2016,12,23,13,45,52.0,213.5,4.1,19.5,243.0,216.21,171.41
2016,12,23,14,0,1.0,166.0,4.1,20.0,167.0,132.02,102.79
2016,12,23,14,15,0.5,131.0,3.95,20.0,131.5,102.49,78.99
2016,12,23,14,30,0.0,96.0,3.8,20.0,96.0,74.05,55.8
2016,12,23,14,45,0.0,106.5,3.65,20.0,106.5,82.28,62.73
2016,12,23,15,0,0.0,117.0,3.5,20.0,117.0,90.35,69.51
2016,12,23,15,15,0.0,106.0,3.05,19.5,106.0,81.48,62.45
2016,12,23,15,30,0.0,95.0,2.6,19.0,95.0,72.73,55.42
2016,12,23,15,45,250.5,91.0,2.2,19.0,162.5,120.19,84.2
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,135.18,85.56
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,86.43,53.15
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,50.97,39.18
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,40.91,30.0
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,30.81,20.36
2016,12,23,17,15,108.0,20.5,0.9,16.0,32.0,15.54,2.1
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.0,16.5,2.75,17.5,28.5,151.69,0.0
2016,12,24,8,0,248.0,33.0,3.0,18.0,57.0,307.95,234.11
2016,12,24,8,15,342.5,44.5,3.1,18.5,97.5,411.05,331.36
2016,12,24,8,30,437.0,56.0,3.2,19.0,138.0,520.02,421.59
2016,12,24,8,45,500.5,63.5,3.3,19.5,182.0,598.92,484.67
2016,12,24,9,0,564.0,71.0,3.4,20.0,226.0,678.22,545.21
2016,12,24,9,15,605.0,76.5,3.6,20.0,268.0,733.03,586.65
2016,12,24,9,30,646.0,82.0,3.8,20.0,310.0,786.42,625.94
2016,12,24,9,45,681.0,84.5,4.0,20.5,349.5,828.0,654.5
2016,12,24,10,0,716.0,87.0,4.2,21.0,389.0,867.16,680.81
2016,12,24,10,15,358.0,61.5,4.35,21.5,212.5,469.55,380.59
2016,12,24,10,30,0.0,36.0,4.5,22.0,36.0,27.52,17.05
2016,12,24,10,45,119.5,136.5,4.7,22.5,199.5,263.48,212.97
2016,12,24,11,0,239.0,237.0,4.9,23.0,363.0,496.93,395.6
2016,12,24,11,15,240.0,247.0,5.0,23.0,378.0,501.1,397.32
2016,12,24,11,30,241.0,257.0,5.1,23.0,393.0,504.28,399.17
2016,12,24,11,45,135.5,245.5,5.2,23.5,322.5,382.93,302.3
2016,12,24,12,0,30.0,234.0,5.3,24.0,252.0,247.08,192.74
2016,12,24,12,15,30.5,235.5,5.3,24.0,254.0,245.31,191.45
2016,12,24,12,30,31.0,237.0,5.3,24.0,256.0,243.59,190.02
2016,12,24,12,45,110.5,256.5,5.35,24.0,321.5,341.28,268.34
2016,12,24,13,0,190.0,276.0,5.4,24.0,387.0,413.71,325.49
2016,12,24,13,15,224.0,266.5,5.35,24.0,395.0,416.24,327.62
2016,12,24,13,30,258.0,257.0,5.3,24.0,403.0,429.65,337.86
2016,12,24,13,45,200.0,252.0,5.3,24.0,362.5,358.19,281.61
2016,12,24,14,0,142.0,247.0,5.3,24.0,322.0,305.96,240.04
2016,12,24,14,15,71.0,146.0,5.15,24.0,183.5,157.78,122.55
2016,12,24,14,30,0.0,45.0,5.0,24.0,45.0,34.45,22.6
2016,12,24,14,45,33.5,114.0,4.85,24.0,129.0,105.77,80.56
2016,12,24,15,0,67.0,183.0,4.7,24.0,213.0,171.64,132.83
2016,12,24,15,15,63.0,166.5,4.45,23.5,192.5,150.98,116.11
2016,12,24,15,30,59.0,150.0,4.2,23.0,172.0,131.11,100.04
2016,12,24,15,45,295.5,115.5,4.0,23.0,202.5,147.99,103.65
2016,12,24,16,0,532.0,81.0,3.8,23.0,233.0,135.29,83.1
2016,12,24,16,15,473.0,72.5,3.8,22.5,190.0,88.6,52.8
2016,12,24,16,30,414.0,64.0,3.8,22.0,147.0,48.5,36.24
2016,12,24,16,45,320.0,52.5,3.8,21.5,106.0,39.65,28.27
2016,12,24,17,0,226.0,41.0,3.8,21.0,65.0,30.86,19.95
2016,12,24,17,15,113.0,20.5,3.95,20.5,32.5,15.56,2.62
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,12.5,16.0,5.95,18.5,17.0,26.85,0.0
2016,12,25,8,0,25.0,32.0,6.2,19.0,34.0,62.51,43.02
2016,12,25,8,15,45.5,51.5,6.5,19.0,58.5,105.43,82.41
2016,12,25,8,30,66.0,71.0,6.8,19.0,83.0,163.63,132.69
2016,12,25,8,45,77.5,90.5,7.1,19.5,109.0,197.3,161.73
2016,12,25,9,0,89.0,110.0,7.4,20.0,135.0,230.62,189.77
2016,12,25,9,15,95.5,129.0,7.6,20.5,159.5,257.99,212.07
2016,12,25,9,30,102.0,148.0,7.8,21.0,184.0,284.95,233.53
2016,12,25,9,45,432.0,112.5,8.0,21.5,291.0,605.5,498.15
2016,12,25,10,0,762.0,77.0,8.2,22.0,398.0,893.21,717.37
2016,12,25,10,15,381.0,92.0,8.25,22.0,252.5,522.09,428.01
2016,12,25,10,30,0.0,107.0,8.3,22.0,107.0,85.27,64.51
2016,12,25,10,45,0.0,125.0,8.35,22.5,125.0,101.27,77.43
2016,12,25,11,0,0.0,143.0,8.4,23.0,143.0,117.33,90.16
2016,12,25,11,15,35.0,197.0,8.3,23.0,216.5,221.88,175.6
2016,12,25,11,30,70.0,251.0,8.2,23.0,290.0,313.54,249.15
2016,12,25,11,45,35.0,183.5,8.1,23.5,203.0,200.65,157.75
2016,12,25,12,0,0.0,116.0,8.0,24.0,116.0,91.07,68.22
2016,12,25,12,15,0.0,139.0,7.85,24.0,139.0,110.69,84.01
2016,12,25,12,30,0.0,162.0,7.7,24.0,162.0,130.51,99.87
2016,12,25,12,45,45.0,216.0,7.55,24.5,242.5,229.83,180.05
2016,12,25,13,0,90.0,270.0,7.4,25.0,323.0,315.27,247.5
2016,12,25,13,15,437.0,191.5,7.15,25.0,440.0,527.73,418.3
2016,12,25,13,30,784.0,113.0,6.9,25.0,557.0,666.52,526.23
2016,12,25,13,45,776.0,111.0,6.65,25.0,538.5,619.08,487.55
2016,12,25,14,0,768.0,109.0,6.4,25.0,520.0,572.03,449.1
2016,12,25,14,15,755.0,107.0,6.15,24.5,494.0,519.52,406.6
2016,12,25,14,30,742.0,105.0,5.9,24.0,468.0,466.96,363.04
2016,12,25,14,45,692.5,110.5,5.7,24.0,431.5,406.02,311.71
2016,12,25,15,0,643.0,116.0,5.5,24.0,395.0,349.07,263.1
2016,12,25,15,15,613.0,111.0,5.2,23.5,357.0,293.8,215.66
2016,12,25,15,30,583.0,106.0,4.9,23.0,319.0,241.59,170.67
2016,12,25,15,45,523.5,102.5,4.6,23.0,276.0,184.47,123.69
2016,12,25,16,0,464.0,99.0,4.3,23.0,233.0,138.18,88.27
2016,12,25,16,15,402.5,88.0,4.05,22.5,190.0,93.2,58.55
2016,12,25,16,30,341.0,77.0,3.8,22.0,147.0,56.73,43.33
2016,12,25,16,45,245.5,62.5,3.55,22.0,105.5,46.09,33.71
2016,12,25,17,0,150.0,48.0,3.3,22.0,64.0,35.07,23.4
2016,12,25,17,15,75.0,24.0,3.3,21.5,32.0,18.06,4.62
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,145.5,15.5,2.35,19.5,29.0,170.23,0.0
2016,12,26,8,0,291.0,31.0,2.6,20.0,58.0,341.63,254.48
2016,12,26,8,15,390.0,41.0,2.6,20.0,99.5,448.78,357.13
2016,12,26,8,30,489.0,51.0,2.6,20.0,141.0,561.07,449.26
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.5,640.54,511.52
2016,12,26,9,0,620.0,63.0,2.7,21.0,232.0,720.59,571.12
2016,12,26,9,15,660.0,67.5,2.8,21.5,275.0,773.78,608.93
2016,12,26,9,30,700.0,72.0,2.9,22.0,318.0,825.55,644.41
2016,12,26,9,45,736.0,73.0,3.0,22.5,358.5,860.1,666.71
2016,12,26,10,0,772.0,74.0,3.1,23.0,399.0,899.41,691.92
2016,12,26,10,15,482.0,144.0,3.2,23.0,352.5,691.93,542.86
2016,12,26,10,30,192.0,214.0,3.3,23.0,306.0,437.51,346.35
2016,12,26,10,45,260.5,218.5,3.4,23.5,351.0,527.05,415.38
2016,12,26,11,0,329.0,223.0,3.5,24.0,396.0,591.52,463.07
2016,12,26,11,15,181.5,226.0,3.5,24.0,322.0,419.55,329.84
2016,12,26,11,30,34.0,229.0,3.5,24.0,248.0,253.62,197.45
2016,12,26,11,45,23.0,217.0,3.55,24.5,230.0,206.57,160.21
2016,12,26,12,0,12.0,205.0,3.6,25.0,212.0,182.73,140.76
2016,12,26,12,15,89.5,243.0,3.5,25.0,296.0,305.01,238.24
2016,12,26,12,30,167.0,281.0,3.4,25.0,380.0,423.79,329.48
2016,12,26,12,45,199.0,277.0,3.35,25.5,394.5,434.57,336.91
2016,12,26,13,0,231.0,273.0,3.3,26.0,409.0,442.68,342.59
2016,12,26,13,15,123.0,240.0,3.15,26.0,312.5,317.31,245.68
2016,12,26,13,30,15.0,207.0,3.0,26.0,216.0,178.11,136.27
2016,12,26,13,45,411.0,150.5,2.95,26.0,371.0,422.35,329.91
2016,12,26,14,0,807.0,94.0,2.9,26.0,526.0,580.25,446.5
2016,12,26,14,15,794.0,92.0,2.65,25.5,500.0,526.6,403.24
2016,12,26,14,30,781.0,90.0,2.4,25.0,474.0,472.81,359.98
2016,12,26,14,45,759.0,88.5,2.2,25.0,441.0,415.78,312.69
2016,12,26,15,0,737.0,87.0,2.0,25.0,408.0,358.96,264.64
2016,12,26,15,15,710.5,83.5,1.7,24.5,370.0,301.26,215.62
2016,12,26,15,30,684.0,80.0,1.4,24.0,332.0,246.01,168.31
2016,12,26,15,45,639.5,76.5,1.15,24.0,289.0,190.03,121.87
2016,12,26,16,0,595.0,73.0,0.9,24.0,246.0,139.11,82.49
2016,12,26,16,15,538.0,66.0,0.75,23.5,202.0,89.78,50.71
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,47.8,35.51
2016,12,26,16,45,386.0,49.0,0.5,22.5,115.0,39.8,28.37
2016,12,26,17,0,291.0,39.0,0.4,22.0,72.0,29.78,19.16
2016,12,26,17,15,145.5,19.5,0.4,21.5,36.0,14.93,3.4
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,8.5,2.0,14.0,8.5,6.45,0.0
2016,12,27,8,0,0.0,17.0,2.2,14.0,17.0,12.94,4.35
2016,12,27,8,15,0.0,30.5,2.2,14.0,30.5,23.3,13.83
2016,12,27,8,30,0.0,44.0,2.2,14.0,44.0,34.65,23.82
2016,12,27,8,45,0.0,58.5,2.2,14.5,58.5,47.99,35.39
2016,12,27,9,0,0.0,73.0,2.2,15.0,73.0,61.08,46.57
2016,12,27,9,15,0.0,87.5,2.15,15.5,87.5,74.02,57.44
2016,12,27,9,30,0.0,102.0,2.1,16.0,102.0,86.86,68.05
2016,12,27,9,45,0.0,115.5,2.05,16.5,115.5,98.55,77.53
2016,12,27,10,0,0.0,129.0,2.0,17.0,129.0,110.24,86.87
2016,12,27,10,15,0.0,131.0,2.0,17.5,131.0,109.95,86.24
2016,12,27,10,30,0.0,133.0,2.0,18.0,133.0,110.2,86.09
2016,12,27,10,45,35.5,182.5,2.0,18.5,201.5,213.44,170.93
2016,12,27,11,0,71.0,232.0,2.0,19.0,270.0,303.87,242.54
2016,12,27,11,15,121.0,247.0,2.0,19.0,314.5,386.72,307.38
2016,12,27,11,30,171.0,262.0,2.0,19.0,359.0,444.62,351.98
2016,12,27,11,45,176.0,268.5,2.0,19.5,370.0,447.81,352.97
2016,12,27,12,0,181.0,275.0,2.0,20.0,381.0,450.15,353.67
2016,12,27,12,15,178.0,279.0,1.95,20.0,384.0,441.75,346.7
2016,12,27,12,30,175.0,283.0,1.9,20.0,387.0,432.96,339.54
2016,12,27,12,45,99.5,255.5,1.85,20.0,315.0,314.52,247.53
2016,12,27,13,0,24.0,228.0,1.8,20.0,243.0,207.16,162.16
2016,12,27,13,15,177.0,237.0,1.75,20.0,338.5,353.74,280.07
2016,12,27,13,30,330.0,246.0,1.7,20.0,434.0,469.5,368.48
2016,12,27,13,45,165.0,185.5,1.65,20.0,279.5,274.17,216.65
2016,12,27,14,0,0.0,125.0,1.6,20.0,125.0,97.5,74.38
2016,12,27,14,15,21.0,164.0,1.55,20.0,174.5,140.54,109.82
2016,12,27,14,30,42.0,203.0,1.5,20.0,224.0,188.67,148.31
2016,12,27,14,45,351.0,156.5,1.5,20.0,311.0,298.36,232.18
2016,12,27,15,0,660.0,110.0,1.5,20.0,398.0,352.7,266.02
2016,12,27,15,15,631.0,105.0,1.45,20.0,360.5,296.79,217.75
2016,12,27,15,30,602.0,100.0,1.4,20.0,323.0,243.77,172.15
2016,12,27,15,45,561.0,93.5,1.35,20.0,281.0,190.37,127.54
2016,12,27,16,0,520.0,87.0,1.3,20.0,239.0,141.8,89.35
2016,12,27,16,15,462.0,78.0,1.15,19.5,196.0,91.93,55.63
2016,12,27,16,30,404.0,69.0,1.0,19.0,153.0,52.46,40.19
2016,12,27,16,45,319.5,56.0,0.9,18.5,112.0,42.11,30.88
2016,12,27,17,0,235.0,43.0,0.8,18.0,71.0,32.34,21.73
2016,12,27,17,15,131.5,26.0,0.8,17.5,40.0,19.62,7.04
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,7.08,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,15.0,3.35,18.5,15.0,12.33,0.0
2016,12,28,8,0,0.0,30.0,3.7,19.0,30.0,30.12,17.07
2016,12,28,8,15,23.0,51.0,3.9,19.5,55.5,85.77,65.21
2016,12,28,8,30,46.0,72.0,4.1,20.0,81.0,131.56,104.84
2016,12,28,8,45,64.0,93.0,4.3,20.5,108.5,172.14,139.5
2016,12,28,9,0,82.0,114.0,4.5,21.0,136.0,212.48,173.28
2016,12,28,9,15,94.5,133.5,4.55,21.5,163.5,264.75,215.49
2016,12,28,9,30,107.0,153.0,4.6,22.0,191.0,297.97,241.69
2016,12,28,9,45,122.5,168.0,4.7,22.5,216.5,327.17,264.43
2016,12,28,10,0,138.0,183.0,4.8,23.0,242.0,356.38,286.78
2016,12,28,10,15,175.5,197.5,4.8,23.0,278.5,406.58,326.38
2016,12,28,10,30,213.0,212.0,4.8,23.0,315.0,456.09,364.77
2016,12,28,10,45,142.0,222.0,4.85,23.5,292.5,390.95,310.61
2016,12,28,11,0,71.0,232.0,4.9,24.0,270.0,303.94,239.66
2016,12,28,11,15,167.0,243.0,4.9,24.0,336.0,426.48,337.26
2016,12,28,11,30,263.0,254.0,4.9,24.0,402.0,544.98,428.41
2016,12,28,11,45,322.0,249.0,4.9,24.5,434.0,582.79,456.31
2016,12,28,12,0,381.0,244.0,4.9,25.0,466.0,617.09,481.46
2016,12,28,12,15,547.5,194.5,4.85,25.0,517.0,714.56,555.6
2016,12,28,12,30,714.0,145.0,4.8,25.0,568.0,790.22,611.24
2016,12,28,12,45,733.5,136.0,4.75,25.5,569.0,766.77,592.54
2016,12,28,13,0,753.0,127.0,4.7,26.0,570.0,739.61,571.64
2016,12,28,13,15,467.0,197.0,4.6,26.0,470.5,557.21,432.8
2016,12,28,13,30,181.0,267.0,4.5,26.0,371.0,374.74,290.81
2016,12,28,13,45,162.0,258.0,4.4,26.0,349.0,341.25,265.09
2016,12,28,14,0,143.0,249.0,4.3,26.0,327.0,309.58,240.23
2016,12,28,14,15,440.0,176.5,4.1,26.0,397.5,412.63,320.09
2016,12,28,14,30,737.0,104.0,3.9,26.0,468.0,467.78,358.43
2016,12,28,14,45,522.0,141.5,3.75,26.0,390.5,359.07,273.11
2016,12,28,15,0,307.0,179.0,3.6,26.0,313.0,269.7,204.16
2016,12,28,15,15,479.0,134.0,3.2,25.5,321.5,270.18,198.39
2016,12,28,15,30,651.0,89.0,2.8,25.0,330.0,248.06,171.75
2016,12,28,15,45,617.0,82.5,2.4,24.5,289.0,193.2,125.81
2016,12,28,16,0,583.0,76.0,2.0,24.0,248.0,142.27,85.75
2016,12,28,16,15,528.0,69.0,1.8,23.0,204.5,93.54,53.76
2016,12,28,16,30,473.0,62.0,1.6,22.0,161.0,51.67,39.02
2016,12,28,16,45,393.5,51.0,1.45,21.5,119.0,41.41,29.9
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,32.73,21.8
2016,12,28,17,15,188.5,25.0,1.35,20.5,44.5,19.09,7.06
2016,12,28,17,30,63.0,10.0,1.4,20.0,12.0,7.87,0.0
2016,12,28,17,45,31.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,91.0,15.0,5.4,11.0,23.0,85.5,0.0
2016,12,29,8,0,182.0,30.0,5.4,11.0,46.0,246.25,188.41
2016,12,29,8,15,221.0,47.0,5.5,11.0,79.0,305.65,255.47
2016,12,29,8,30,260.0,64.0,5.6,11.0,112.0,366.65,311.88
2016,12,29,8,45,283.5,80.5,5.7,11.0,146.0,413.48,353.89
2016,12,29,9,0,307.0,97.0,5.8,11.0,180.0,460.12,394.1
2016,12,29,9,15,317.0,113.5,5.95,11.0,212.5,470.38,403.37
2016,12,29,9,30,327.0,130.0,6.1,11.0,245.0,501.82,428.92
2016,12,29,9,45,330.5,147.0,6.3,11.5,274.5,526.17,447.18
2016,12,29,10,0,334.0,164.0,6.5,12.0,304.0,548.9,463.78
2016,12,29,10,15,237.5,189.5,6.45,12.0,293.5,481.15,404.41
2016,12,29,10,30,141.0,215.0,6.4,12.0,283.0,388.31,324.66
2016,12,29,10,45,151.5,228.5,6.4,12.0,305.5,408.87,341.17
2016,12,29,11,0,162.0,242.0,6.4,12.0,328.0,428.6,356.68
2016,12,29,11,15,209.0,248.0,6.35,12.0,363.5,473.43,393.65
2016,12,29,11,30,256.0,254.0,6.3,12.0,399.0,538.6,445.94
2016,12,29,11,45,242.5,262.5,6.3,12.5,402.0,503.0,415.81
2016,12,29,12,0,229.0,271.0,6.3,13.0,405.0,489.43,403.27
2016,12,29,12,15,360.5,244.5,6.2,13.0,457.5,584.16,481.16
2016,12,29,12,30,492.0,218.0,6.1,13.0,510.0,670.0,549.91
2016,12,29,12,45,377.0,243.5,6.1,13.5,467.0,562.15,461.39
2016,12,29,13,0,262.0,269.0,6.1,14.0,424.0,480.21,392.84
2016,12,29,13,15,263.5,263.0,6.0,14.0,416.5,458.86,375.61
2016,12,29,13,30,265.0,257.0,5.9,14.0,409.0,436.89,357.59
2016,12,29,13,45,234.0,252.0,5.8,14.0,383.0,381.72,312.47
2016,12,29,14,0,203.0,247.0,5.7,14.0,357.0,343.29,280.52
2016,12,29,14,15,203.5,234.5,5.65,14.0,340.0,317.77,259.22
2016,12,29,14,30,204.0,222.0,5.6,14.0,323.0,292.23,237.58
2016,12,29,14,45,338.5,185.0,5.55,14.0,340.0,310.58,250.41
2016,12,29,15,0,473.0,148.0,5.5,14.0,357.0,313.08,247.74
2016,12,29,15,15,643.0,107.0,5.25,13.5,363.0,304.69,232.92
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,272.42,195.36
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,211.31,140.39
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,153.63,91.98
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,97.34,53.22
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,47.25,36.92
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,37.5,27.88
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,28.58,19.34
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,20.09,8.8
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,7.5,2.5,1.97,0.0
2016,12,30,8,0,0.0,5.0,0.8,8.0,5.0,3.78,0.0
2016,12,30,8,15,0.0,9.0,0.85,8.0,9.0,6.82,0.18
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,9.86,2.95
2016,12,30,8,45,0.0,17.0,1.0,8.5,17.0,12.91,5.69
2016,12,30,9,0,0.0,21.0,1.1,9.0,21.0,15.97,8.39
2016,12,30,9,15,0.0,25.0,1.35,9.5,25.0,19.04,11.06
2016,12,30,9,30,0.0,29.0,1.6,10.0,29.0,22.11,13.69
2016,12,30,9,45,0.0,33.0,1.85,10.5,33.0,25.18,16.28
2016,12,30,10,0,0.0,37.0,2.1,11.0,37.0,28.26,18.86
2016,12,30,10,15,0.0,93.0,2.2,11.0,93.0,73.07,57.25
2016,12,30,10,30,0.0,149.0,2.3,11.0,149.0,126.35,102.15
2016,12,30,10,45,8.0,172.0,2.4,11.5,176.5,155.81,126.64
2016,12,30,11,0,16.0,195.0,2.5,12.0,204.0,185.09,150.69
2016,12,30,11,15,8.0,176.0,2.55,11.5,180.5,155.75,126.07
2016,12,30,11,30,0.0,157.0,2.6,11.0,157.0,128.57,103.21
2016,12,30,11,45,7.5,185.0,2.7,11.0,189.5,160.95,130.41
2016,12,30,12,0,15.0,213.0,2.8,11.0,222.0,193.16,157.12
2016,12,30,12,15,23.0,227.0,2.85,11.0,241.0,211.79,172.55
2016,12,30,12,30,31.0,241.0,2.9,11.0,260.0,248.01,202.23
2016,12,30,12,45,49.5,252.5,2.95,11.0,282.5,271.18,221.47
2016,12,30,13,0,68.0,264.0,3.0,11.0,305.0,292.62,239.18
2016,12,30,13,15,34.0,215.0,3.0,10.5,235.5,213.54,174.31
2016,12,30,13,30,0.0,166.0,3.0,10.0,166.0,132.21,106.5
2016,12,30,13,45,0.0,132.0,3.05,10.0,132.0,103.39,82.52
2016,12,30,14,0,0.0,98.0,3.1,10.0,98.0,75.68,59.2
2016,12,30,14,15,0.0,109.0,3.1,10.0,109.0,84.45,66.78
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,93.15,74.3
2016,12,30,14,45,0.0,75.0,3.1,10.0,75.0,57.6,44.06
2016,12,30,15,0,0.0,30.0,3.1,10.0,30.0,22.9,14.24
2016,12,30,15,15,0.0,27.0,3.05,10.0,27.0,20.59,12.28
2016,12,30,15,30,0.0,24.0,3.0,10.0,24.0,18.29,10.31
2016,12,30,15,45,0.0,21.0,3.0,10.0,21.0,15.98,8.32
2016,12,30,16,0,0.0,18.0,3.0,10.0,18.0,13.69,6.32
2016,12,30,16,15,0.0,15.0,2.75,9.5,15.0,11.39,4.32
2016,12,30,16,30,0.0,12.0,2.5,9.0,12.0,9.1,2.65
2016,12,30,16,45,0.0,8.5,2.3,9.0,8.5,6.44,0.16
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,3.78,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,1.89,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
